Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99826
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.987
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81637
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,45.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,45.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,34.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-40.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-31.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.3196
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.63931
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90442
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Min),A,117.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (Max),A,117.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Min),A,60.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (Max),A,60.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Min),A,76.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (Max),A,76.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84964
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.86914
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96555
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,,L3 Current (Min),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,,L3 Current (Max),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,,L2 Current (Min),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,,L2 Current (Max),A,9.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,,L1 Current (Min),A,38.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,,L1 Current (Max),A,38.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97903
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9082
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96768
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (Min),A,51.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (Max),A,51.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,51.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (Min),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (Max),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (Min),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (Max),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99652
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98535
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96344
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,36.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,36.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,32.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,32.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-50.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.1747
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72766
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89764
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Min),A,105.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (Max),A,105.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Min),A,65.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (Max),A,66.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Min),A,90.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (Max),A,90.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T02:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8558
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97852
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96924
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,,L3 Current (Min),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,,L3 Current (Max),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,,L2 Current (Min),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,,L2 Current (Max),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,,L1 Current (Min),A,39.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,,L1 Current (Max),A,39.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97018
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.88583
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93616
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (Min),A,45.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (Max),A,45.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (Min),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (Max),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (Min),A,22.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (Max),A,22.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99826
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99048
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93506
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,45.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,45.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,36.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-36.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.27028
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.63394
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90283
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Min),A,107.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (Max),A,107.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Min),A,81.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (Max),A,81.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Min),A,81.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (Max),A,81.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84753
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.83923
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97446
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,,L3 Current (Min),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,,L3 Current (Max),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,,L2 Current (Min),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,,L2 Current (Max),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,,L1 Current (Min),A,41.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,,L1 Current (Max),A,41.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-29.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98279
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.78158
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94031
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (Min),A,52.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (Max),A,52.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,52.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (Min),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (Max),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (Min),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (Max),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99713
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90976
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82358
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-52.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-26.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.19496
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79049
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90423
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
