Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (Min),A,56.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (Max),A,56.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,56.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (Min),A,33.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (Max),A,37.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (Min),A,26.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (Max),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99692
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96017
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94461
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,37.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,12.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.2014
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72042
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90512
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Min),A,110.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (Max),A,110.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Min),A,60.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (Max),A,72.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Min),A,88.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (Max),A,88.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T01:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85299
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92645
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97885
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,,L3 Current (Min),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,,L3 Current (Max),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,,L2 Current (Min),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,,L2 Current (Max),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,,L1 Current (Min),A,44.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,,L1 Current (Max),A,45.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-18.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98856
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91119
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96622
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (Min),A,49.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (Max),A,49.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (Min),A,28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (Max),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (Min),A,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (Max),A,28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99677
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90365
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8508
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,37.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,37.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,12.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.2333
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79394
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91058
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Min),A,105.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (Max),A,105.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Min),A,53.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (Max),A,53.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Min),A,86.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (Max),A,86.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84646
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95276
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.8948
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,,L3 Current (Min),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,,L3 Current (Max),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,,L2 Current (Min),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,,L2 Current (Max),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,,L1 Current (Min),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,,L1 Current (Max),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-18.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99112
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91272
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97641
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (Min),A,63.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (Max),A,63.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,63.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (Min),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (Max),A,29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (Min),A,36.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (Max),A,36.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9975
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.84137
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85312
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,45.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,46.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-43.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.40194
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71139
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91083
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (Min),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (Max),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Min),A,126.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (Max),A,126.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Min),A,53.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (Max),A,53.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Min),A,67.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (Max),A,68.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89181
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95026
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88296
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,,L3 Current (Min),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,,L3 Current (Max),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,,L2 Current (Min),A,13.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,,L2 Current (Max),A,13.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,,L1 Current (Min),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,,L1 Current (Max),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99048
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91034
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98547
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (Min),A,58.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (Max),A,59.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,59.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (Min),A,29.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (Max),A,29.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (Min),A,46.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (Max),A,47.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99704
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.81744
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94272
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,38.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,38.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,15.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,15.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.2144
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71884
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90921
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
