Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (Min),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (Max),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Min),A,116.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (Max),A,116.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Min),A,53.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (Max),A,53.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Min),A,81.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (Max),A,82.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90405
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93787
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.79156
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,,L3 Current (Min),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,,L3 Current (Max),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,,L2 Current (Min),A,13.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,,L2 Current (Max),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,,L1 Current (Min),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,,L1 Current (Max),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9903
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93994
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94211
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (Min),A,57.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (Max),A,57.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,57.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (Min),A,30.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (Max),A,30.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (Min),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (Max),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9978
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90375
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89297
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,46.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,46.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,14.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,14.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-36.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.34389
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.70773
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91626
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (Max),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Min),A,124.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (Max),A,124.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Min),A,58.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (Max),A,58.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Min),A,53.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (Max),A,54.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87286
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98346
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91431
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,,L3 Current (Min),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,,L3 Current (Max),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,,L2 Current (Min),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,,L2 Current (Max),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,,L1 Current (Min),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,,L1 Current (Max),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99051
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97626
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9566
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (Min),A,54.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (Max),A,54.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,54.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (Min),A,42.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (Max),A,42.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (Min),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (Max),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99667
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9212
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83935
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,37.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,37.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.18911
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81527
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9281
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (Min),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (Max),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Min),A,111.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (Max),A,111.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Min),A,81.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (Max),A,81.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Min),A,63.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (Max),A,66.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.83468
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93167
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.76803
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,,L3 Current (Min),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,,L3 Current (Max),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,,L2 Current (Min),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,,L2 Current (Max),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,,L1 Current (Min),A,13.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,,L1 Current (Max),A,13.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99094
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92676
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94406
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (Min),A,60.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (Max),A,60.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (Min),A,28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (Max),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (Min),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (Max),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98181
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97803
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90561
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-64.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.14882
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78509
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92416
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Min),A,93.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (Max),A,93.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Min),A,68.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (Max),A,69.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Min),A,55.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (Max),A,55.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-25T00:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88943
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93649
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95749
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (Min),A,21.62
