Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (Max),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (Min),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (Max),A,13.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (Min),A,28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (Max),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9613
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.978
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97897
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (Min),A,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (Max),A,32.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (Min),A,50.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (Max),A,50.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (Min),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (Max),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,16.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92392
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91485
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99039
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,45.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,45.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-65.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.02312
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85574
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93701
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (Min),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (Max),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,62.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,63.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,76.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,76.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,114.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,120.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8822
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91916
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9234
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (Min),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (Max),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (Min),A,12.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (Max),A,12.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (Min),A,27.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (Max),A,28.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98593
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97232
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96262
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (Min),A,54.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (Max),A,54.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,54.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (Min),A,48.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (Max),A,48.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (Min),A,30.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (Max),A,31.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98318
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92377
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99155
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,15.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,48.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,48.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-48.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.13927
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8819
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92615
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (Min),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (Max),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,93.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,93.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,76.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,76.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,108.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,109.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90912
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91754
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.75796
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (Min),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (Max),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (Min),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (Max),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (Min),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (Max),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98212
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97937
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95822
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (Min),A,45.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (Max),A,45.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (Min),A,62.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (Max),A,62.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (Min),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (Max),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,10.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95114
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89963
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98865
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,14.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,48.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,48.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.06661
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79696
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93317
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (Min),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (Max),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,77.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,77.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,89.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,89.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,92.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,92.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86923
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9465
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.79498
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (Min),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (Max),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (Min),A,14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (Max),A,14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (Min),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (Max),A,16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96597
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91971
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96667
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (Min),A,43.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (Max),A,43.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (Min),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (Max),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (Min),A,34.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (Max),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98642
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97494
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98904
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,25.12
