Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,49.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,49.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,0.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.10869
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85614
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98233
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,81.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,81.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,74.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,74.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,101.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,101.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90433
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93902
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89889
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (Min),A,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (Max),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (Min),A,14.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (Max),A,14.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (Min),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (Max),A,22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97488
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94253
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96243
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (Min),A,46.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (Max),A,46.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (Min),A,44.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (Max),A,44.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (Min),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (Max),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94034
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98343
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98816
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,52.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,52.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-92.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.00957
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83127
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93497
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,78.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,79.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,88.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,88.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,107.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,107.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9122
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92319
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89291
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (Min),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (Max),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (Min),A,14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (Max),A,14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (Min),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (Max),A,22.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98898
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.86581
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97186
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (Min),A,66.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (Max),A,67.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,66.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (Min),A,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (Max),A,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (Min),A,38.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (Max),A,38.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98584
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98099
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93857
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,55.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.15621
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81643
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93405
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,109.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,109.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,69.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,69.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,81.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,81.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9021
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.936
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89493
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (Min),A,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (Max),A,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (Min),A,15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (Max),A,15.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (Min),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (Max),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98621
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95087
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94812
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (Min),A,61.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (Max),A,61.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (Min),A,42.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (Max),A,42.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (Min),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (Max),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95334
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92966
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9512
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.16112
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86407
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92572
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,96.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,97.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,75.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,75.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,75.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,75.88
