Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92792
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93506
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92697
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (Min),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (Max),A,26.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (Min),A,15.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (Max),A,15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (Min),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (Max),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.82
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98929
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90329
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98254
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (Min),A,62.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (Max),A,62.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,62.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (Min),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (Max),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (Min),A,52.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (Max),A,52.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,52.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95084
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94412
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96677
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-49.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.17766
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84759
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92154
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (Max),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,98.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,98.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,64.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,64.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,103.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,103.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89212
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93002
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91254
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (Min),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (Max),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (Min),A,15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (Max),A,15.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (Min),A,22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (Max),A,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98654
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93756
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93878
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (Min),A,63.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (Max),A,63.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,63.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (Min),A,40.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (Max),A,41.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (Min),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (Max),A,29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99466
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.949
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95227
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,31.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.18532
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83029
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92193
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (Min),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (Max),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,117.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,118.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,78.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,78.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,74.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,74.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8952
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9588
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88428
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (Min),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (Max),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (Min),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (Max),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (Min),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (Max),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98593
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89899
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96396
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (Min),A,72.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (Max),A,72.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,72.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (Min),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (Max),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (Min),A,36.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (Max),A,36.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95615
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94525
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97787
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,12.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,33.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.13814
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79968
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92114
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (Max),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,108.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,108.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,69.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,69.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,83.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,92.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91958
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95688
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.8771
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (Min),A,25.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (Max),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (Min),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (Max),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (Min),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (Max),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95956
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89331
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96655
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (Min),A,49.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (Max),A,49.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,49.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (Min),A,31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (Max),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (Min),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (Max),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
