Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94794
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97488
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97751
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,35.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-66.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.01759
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81082
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93619
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,85.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,85.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,76.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,76.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,93.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,93.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93323
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96365
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94134
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (Min),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (Max),A,25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (Min),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (Max),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (Min),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (Max),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-18.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95807
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.8742
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99417
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (Min),A,43.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (Max),A,43.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (Min),A,29.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (Max),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (Min),A,85.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (Max),A,86.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,85.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.82
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94614
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96759
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,26.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-92.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.05678
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80108
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93487
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,80.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,80.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,74.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,74.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,148.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,150.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93942
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95743
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91006
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (Min),A,27.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (Max),A,28.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (Min),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (Max),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (Min),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (Max),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95956
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92193
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98285
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (Min),A,44.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (Max),A,44.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (Min),A,39.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (Max),A,40.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (Min),A,51.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (Max),A,51.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98206
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98074
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95496
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,41.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,42.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,50.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.15358
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9043
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94916
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,92.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,92.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,99.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,100.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,101.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,101.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94739
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95111
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96942
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (Min),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (Max),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (Min),A,16.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (Max),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (Min),A,39.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (Max),A,39.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97336
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94107
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.987
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (Min),A,56.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (Max),A,56.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (Min),A,43.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (Max),A,43.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (Min),A,58.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (Max),A,58.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9555
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9852
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97665
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,40.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,32.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-58.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.09108
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.867
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95831
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
