Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,98.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,98.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,100.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,100.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,132.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,133.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95816
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94076
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97174
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (Min),A,35.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (Max),A,35.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (Min),A,16.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (Max),A,16.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (Min),A,41.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (Max),A,41.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97015
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93204
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98596
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (Min),A,52.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (Max),A,52.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,52.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (Min),A,43.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (Max),A,43.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (Min),A,58.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (Max),A,59.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,59.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98529
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99326
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97479
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,59.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,59.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,33.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,106.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.05699
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86673
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95727
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,109.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,109.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,119.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,119.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,137.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,137.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91916
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96893
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95276
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (Min),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (Max),A,27.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (Min),A,23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (Max),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (Min),A,31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (Max),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9794
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.8598
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99347
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (Min),A,54.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (Max),A,54.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,54.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (Min),A,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (Max),A,33.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (Min),A,88.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (Max),A,88.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,88.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94769
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98923
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97098
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,12.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,50.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,50.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-123.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.08205
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.92432
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94372
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,93.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,93.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,106.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,106.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,156.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,156.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93768
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94302
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94321
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (Min),A,31.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (Max),A,31.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (Min),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (Max),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (Min),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (Max),A,31.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98511
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95065
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.992
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (Min),A,62.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (Max),A,62.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,62.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (Min),A,51.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (Max),A,52.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,51.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (Min),A,81.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (Max),A,81.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,81.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98602
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97656
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96896
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,34.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-46.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.09599
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88952
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96002
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,115.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,115.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,104.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,104.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,146.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,146.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9393
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95032
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89749
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (Min),A,33.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (Max),A,33.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (Min),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (Max),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (Min),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (Max),A,26.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.5
