Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98361
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96674
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98703
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (Min),A,61.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (Max),A,61.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,61.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (Min),A,65.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (Max),A,65.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,65.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (Min),A,66.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (Max),A,66.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,66.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.82
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95804
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94177
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97885
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,12.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,33.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,33.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-86.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.01372
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90704
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9451
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,107.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,107.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,106.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,106.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,127.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,128.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92874
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94339
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96988
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (Min),A,30.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (Max),A,30.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (Min),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (Max),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (Min),A,47.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (Max),A,47.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98431
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89886
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98627
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (Min),A,57.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (Max),A,57.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,57.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (Min),A,36.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (Max),A,37.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (Min),A,73.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (Max),A,73.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,73.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98279
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99597
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97565
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,71.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,71.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-121.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.0276
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9201
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94629
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,105.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,105.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,124.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,124.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,154.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,154.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94931
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95264
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94653
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (Min),A,28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (Max),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (Min),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (Max),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (Min),A,34.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (Max),A,34.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97327
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93478
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97836
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (Min),A,49.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (Max),A,49.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (Min),A,46.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (Max),A,46.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (Min),A,47.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (Max),A,48.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,47.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96182
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9863
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97714
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,12.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,36.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,36.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,32.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-112.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.08733
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89657
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98709
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,89.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,93.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,101.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,101.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,117.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,117.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97513
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95444
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96197
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (Min),A,39.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (Max),A,40.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (Min),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (Max),A,19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (Min),A,40.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (Max),A,40.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9884
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96506
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98587
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (Min),A,73.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (Max),A,73.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,73.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (Min),A,64.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (Max),A,64.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (Min),A,60.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (Max),A,61.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,60.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98312
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98053
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95666
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,32.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,32.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
