Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,14.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,14.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,74.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,74.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,29.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,29.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-61.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.19612
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87265
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96005
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,113.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,113.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,156.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,156.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,119.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,119.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95697
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95453
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95996
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (Min),A,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (Max),A,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (Min),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (Max),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (Min),A,43.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (Max),A,43.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96258
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95767
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98328
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (Min),A,43.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (Max),A,43.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (Min),A,56.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (Max),A,56.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (Min),A,62.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (Max),A,62.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98431
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98929
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91815
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,45.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,46.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-114.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.02074
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87747
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9707
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,104.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,104.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,123.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,123.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,128.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,128.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96393
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95105
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95416
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (Min),A,40.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (Max),A,46.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (Min),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (Max),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (Min),A,39.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (Max),A,39.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.32
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98386
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98697
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99179
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (Min),A,69.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (Max),A,69.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,69.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (Min),A,78.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (Max),A,78.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,78.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (Min),A,103.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (Max),A,103.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,103.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98666
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99197
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97421
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,49.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,49.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,37.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,37.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-92.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.906
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97275
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,131.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,137.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,147.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,147.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,183.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,183.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98383
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95413
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95053
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (Min),A,60.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (Max),A,60.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (Min),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (Max),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (Min),A,38.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (Max),A,38.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98581
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9686
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97693
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (Min),A,69.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (Max),A,69.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,69.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (Min),A,55.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (Max),A,55.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (Min),A,52.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (Max),A,52.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99826
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98483
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99289
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,54.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,54.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,38.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,38.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,53.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,53.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,8.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.33098
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.93268
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9729
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
