Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,184.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,184.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,112.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,112.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,147.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,147.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98419
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97754
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9523
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (Min),A,51.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (Max),A,51.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (Min),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (Max),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (Min),A,37.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (Max),A,37.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99063
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94888
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99261
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (Min),A,85.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (Max),A,85.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,85.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (Min),A,47.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (Max),A,47.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (Min),A,88.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (Max),A,89.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,89.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96759
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98199
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99493
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,12.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,37.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,37.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,63.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,63.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-97.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-3.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.0276
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89871
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96997
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,149.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,149.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,111.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,111.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,192.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,192.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98477
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99512
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95221
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (Min),A,52.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (Max),A,53.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (Min),A,68.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (Max),A,68.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (Min),A,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (Max),A,37.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99213
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97488
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99014
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (Min),A,96.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (Max),A,97.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,96.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (Min),A,67.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (Max),A,68.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,67.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (Min),A,78.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (Max),A,78.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,78.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98468
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98309
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99057
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,36.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,53.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,53.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-55.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.14394
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8887
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97507
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,172.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,172.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,172.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,172.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,172.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,172.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98654
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99506
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93094
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (Min),A,52.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (Max),A,53.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (Min),A,64.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (Max),A,64.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (Min),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (Max),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98196
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98532
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98721
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (Min),A,62.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (Max),A,62.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,62.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (Min),A,87.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (Max),A,87.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,87.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (Min),A,73.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (Max),A,73.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,73.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96194
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99322
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98865
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,14.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,14.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,58.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,58.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,53.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,54.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-80.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-6.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.07338
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91946
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96738
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,129.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,129.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,209.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,210.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,161.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,161.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98627
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97494
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93729
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (Min),A,56.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (Max),A,66.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (Min),A,29.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (Max),A,31.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (Min),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (Max),A,33.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99088
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96283
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98648
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (Min),A,85.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (Max),A,85.12
