Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,85.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (Min),A,58.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (Max),A,59.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (Min),A,65.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (Max),A,66.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98691
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99509
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99289
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,68.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,71.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,69.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,57.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,57.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-45.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,1.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.13256
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89957
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98663
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,3.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,3.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,166.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,176.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,156.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,158.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,159.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,159.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99585
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97647
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94238
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (Min),A,103.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (Max),A,103.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,103.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (Min),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (Max),A,32.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (Min),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (Max),A,32.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97934
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92428
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98477
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (Min),A,61.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (Max),A,61.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,61.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (Min),A,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (Max),A,36.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (Min),A,69.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (Max),A,70.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,70.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99203
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98639
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98523
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,37.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,37.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,40.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,41.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,45.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,45.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-5.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.31981
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85449
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97137
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,202.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,202.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,106.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,109.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,149.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,150.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93491
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98779
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96704
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (Min),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (Max),A,27.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (Min),A,36.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (Max),A,38.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (Min),A,40.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (Max),A,44.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96954
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9313
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99512
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (Min),A,45.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (Max),A,45.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (Min),A,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (Max),A,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (Min),A,105.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (Max),A,105.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,105.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.82
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99857
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98001
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99109
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,77.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,77.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,38.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,38.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,47.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,48.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,14.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-2.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.27041
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89184
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96844
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,148.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,149.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,107.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,110.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,197.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,201.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97913
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99008
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98703
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (Min),A,48.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (Max),A,48.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (Min),A,39.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (Max),A,41.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (Min),A,64.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (Max),A,64.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98685
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95404
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99268
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (Min),A,57.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (Max),A,57.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,57.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (Min),A,43.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (Max),A,43.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (Min),A,92.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (Max),A,92.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,92.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99298
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98135
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98761
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,32.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,35.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,37.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,37.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-17.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.019
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88739
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97601
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.25
