Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,137.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,138.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,116.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,119.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,197.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,197.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9949
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98929
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96698
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (Min),A,88.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (Max),A,89.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,88.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (Min),A,35.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (Max),A,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (Min),A,43.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (Max),A,43.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99127
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92557
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99387
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (Min),A,77.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (Max),A,77.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,77.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (Min),A,36.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (Max),A,36.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (Min),A,98.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (Max),A,98.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,98.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99231
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98773
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99142
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,32.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,51.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,51.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,54.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,55.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.31295
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88766
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96387
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,199.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,199.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,123.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,123.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,198.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,199.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99304
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97482
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96655
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (Min),A,80.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (Max),A,80.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (Min),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (Max),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (Min),A,41.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (Max),A,41.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99335
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97888
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98434
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (Min),A,93.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (Max),A,93.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,93.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (Min),A,69.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (Max),A,69.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,69.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (Min),A,57.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (Max),A,58.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,57.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9852
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95911
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98688
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,53.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,53.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-3.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.32015
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91244
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97281
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,198.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,198.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,121.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,121.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,155.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,156.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97372
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94571
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97348
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (Min),A,55.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (Max),A,55.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (Min),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (Max),A,16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (Min),A,48.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (Max),A,48.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99155
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98322
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98447
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (Min),A,85.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (Max),A,85.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,85.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (Min),A,77.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (Max),A,77.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,77.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (Min),A,59.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (Max),A,60.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,59.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98526
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97845
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9859
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,39.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,40.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,45.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,46.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-58.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.17815
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90338
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96173
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,163.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,163.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,133.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,133.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,157.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,157.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97348
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97717
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93069
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (Min),A,60.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (Max),A,60.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (Min),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (Max),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (Min),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (Max),A,28.25
