Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97949
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97794
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98465
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (Min),A,61.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (Max),A,61.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,61.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (Min),A,62.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (Max),A,62.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,62.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (Min),A,69.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (Max),A,69.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,69.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98007
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9873
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9903
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,44.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,45.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,46.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,46.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-13.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,6.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.12532
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.09691
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92795
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,142.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,143.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,130.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,131.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,144.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,144.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9646
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92355
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94626
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (Min),A,44.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (Max),A,44.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (Min),A,13.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (Max),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (Min),A,32.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (Max),A,33.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,4.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98795
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96493
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98953
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (Min),A,79.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (Max),A,79.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,79.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (Min),A,45.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (Max),A,46.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (Min),A,78.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (Max),A,79.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,79.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99054
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99622
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99686
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,77.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,78.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,77.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,77.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,77.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-118.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,48.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.01207
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.17943
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91775
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,150.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,150.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,135.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,136.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,189.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,190.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97855
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92309
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86914
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (Min),A,54.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (Max),A,55.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (Min),A,12.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (Max),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (Min),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (Max),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95877
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96875
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99121
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (Min),A,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (Max),A,40.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (Min),A,50.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (Max),A,50.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (Min),A,77.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (Max),A,77.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,77.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9267
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99036
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99402
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,50.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,50.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,64.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,64.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,106.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,48.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.04979
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.24929
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91714
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,104.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,104.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,112.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,112.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,162.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,162.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96359
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91073
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.83502
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (Min),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (Max),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (Min),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (Max),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (Min),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (Max),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98279
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93857
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98444
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (Min),A,58.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (Max),A,58.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,58.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (Min),A,38.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (Max),A,38.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (Min),A,55.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (Max),A,55.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,55.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.32
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9899
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97632
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96164
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,26.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,34.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-36.06
