Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-81.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.16558
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.0862
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94086
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,116.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,117.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,85.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,86.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,98.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,98.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96393
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.888
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.84652
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (Min),A,36.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (Max),A,36.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (Min),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (Max),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (Min),A,19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (Max),A,19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91904
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98941
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99442
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (Min),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (Max),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (Min),A,92.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (Max),A,92.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,92.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (Min),A,98.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (Max),A,98.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,98.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97903
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98392
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95444
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,35.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,36.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-62.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,21.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.02559
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.17598
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94229
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (Min),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (Max),A,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,81.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,81.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,139.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,140.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,143.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,143.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9498
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97891
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90341
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (Min),A,34.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (Max),A,34.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (Min),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (Max),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (Min),A,22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (Max),A,22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.32
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97296
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.8421
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99304
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (Min),A,40.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (Max),A,40.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (Min),A,26.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (Max),A,26.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (Min),A,77.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (Max),A,77.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,77.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.32
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98007
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98822
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94351
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,41.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,41.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-57.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,6.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.14354
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.2119
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92633
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (Min),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (Max),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,90.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,90.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,91.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,92.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,122.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,122.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92383
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88321
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94882
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (Min),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (Max),A,27.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (Min),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (Max),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (Min),A,29.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (Max),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96536
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96851
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98956
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (Min),A,41.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (Max),A,41.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (Min),A,51.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (Max),A,51.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (Min),A,67.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (Max),A,67.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,67.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97763
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98785
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92474
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,16.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,37.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-78.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-46.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.04002
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.17324
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91638
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (Min),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (Max),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,84.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,85.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,98.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,99.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,114.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,115.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
