Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92923
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99304
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91455
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,52.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,53.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,14.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-95.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-50.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.06041
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.09453
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92355
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,72.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,77.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,112.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,112.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,99.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,99.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89206
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85644
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95221
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (Min),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (Max),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (Min),A,9.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (Max),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (Min),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (Max),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.88989
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91781
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98572
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (Min),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (Max),A,26.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (Min),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (Max),A,32.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (Min),A,49.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (Max),A,49.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,49.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,12.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92795
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99429
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9892
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,56.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,56.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,42.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,42.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-156.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,69.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.13326
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.25884
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91089
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,54.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,56.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,97.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,97.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,117.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,118.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88855
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95627
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91498
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (Min),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (Max),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (Min),A,22.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (Max),A,22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (Min),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (Max),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91366
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94781
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9863
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (Min),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (Max),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (Min),A,45.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (Max),A,45.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (Min),A,52.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (Max),A,52.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88418
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99249
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97687
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,47.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,47.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,30.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-98.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,66.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.12169
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.09221
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91147
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,52.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,52.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,114.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,114.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,105.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,106.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97006
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91824
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92877
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (Min),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (Max),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (Min),A,14.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (Max),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (Min),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (Max),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.87848
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89551
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99005
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (Min),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (Max),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (Min),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (Max),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (Min),A,62.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (Max),A,62.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98135
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98242
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90146
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,32.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,38.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-94.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-89.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.06395
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.00627
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84872
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
