Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,70.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,71.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,77.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,83.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,101.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,101.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.79669
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90811
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9866
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (Min),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (Max),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (Min),A,14.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (Max),A,14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (Min),A,52.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (Max),A,52.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9809
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89108
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98654
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (Min),A,50.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (Max),A,50.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,50.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (Min),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (Max),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (Min),A,48.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (Max),A,48.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,48.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98453
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98398
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94681
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,39.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-63.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-31.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.11781
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.09175
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86438
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (Max),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,86.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,86.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,81.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,81.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,121.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,121.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.82623
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99307
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.77963
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (Min),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (Max),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (Min),A,49.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (Max),A,49.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (Min),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (Max),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.07
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94894
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9082
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98749
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (Min),A,35.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (Max),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (Min),A,29.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (Max),A,29.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (Min),A,53.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (Max),A,53.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,53.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98209
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97577
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.77664
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-82.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-81.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.03151
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.12334
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85016
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,73.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,73.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,101.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,101.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,75.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,76.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.80319
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.87118
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.68341
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (Min),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (Max),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (Min),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (Max),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (Min),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (Max),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9812
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95093
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98624
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (Min),A,55.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (Max),A,55.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (Min),A,42.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (Max),A,42.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (Min),A,59.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (Max),A,59.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97302
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97967
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82742
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,26.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-66.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-39.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.13213
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.06651
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81183
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,90.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,91.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,79.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,80.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,79.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,80.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-49.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.58621
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.59527
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96695
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (Min),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (Max),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (Min),A,6.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (Max),A,6.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (Min),A,31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (Max),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-24.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98422
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.81942
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98929
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
