Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (Min),A,57.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (Max),A,68.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,59.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (Min),A,22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (Max),A,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (Min),A,60.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (Max),A,60.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,60.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90436
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97021
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82287
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-40.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.08345
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.1375
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81695
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,77.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,88.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,51.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,51.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,102.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,103.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.73724
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92819
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98883
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (Min),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (Max),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (Min),A,13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (Max),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (Min),A,56.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (Max),A,56.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-45.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97989
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.55288
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98727
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (Min),A,45.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (Max),A,47.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (Min),A,15.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (Max),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (Min),A,53.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (Max),A,53.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,53.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97171
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9776
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.77484
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,25.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-35.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-67.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.57
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.02531
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.23497
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84338
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,76.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,78.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,51.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,51.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,119.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,119.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-59.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.80307
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.33111
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.5313
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (Min),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (Max),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (Min),A,5.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (Max),A,5.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (Min),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (Max),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-32.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95688
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.70312
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97794
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (Min),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (Max),A,29.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (Min),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (Max),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (Min),A,48.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (Max),A,49.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,48.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87466
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9931
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83886
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,49.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,49.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-71.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-105.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.04854
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.06899
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88998
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,54.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,54.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,67.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,67.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,65.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,66.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.78195
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.69619
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87549
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (Min),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (Max),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (Min),A,7.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (Max),A,7.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (Min),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (Max),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-50.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94971
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.47768
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97067
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (Min),A,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (Max),A,33.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (Min),A,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (Max),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,15.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (Min),A,42.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (Max),A,43.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,42.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97455
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98737
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9444
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,33.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,33.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-41.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,13.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.13817
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.2148
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93243
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
