Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,60.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,65.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,50.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,50.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,79.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,80.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.82223
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.66128
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95282
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (Min),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (Max),A,19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (Min),A,6.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (Max),A,7.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (Min),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (Max),A,30.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98883
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.83856
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98694
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (Min),A,77.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (Max),A,78.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,78.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (Min),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (Max),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (Min),A,58.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (Max),A,67.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,62.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.57
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87784
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99368
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91852
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,46.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,46.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-38.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-72.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.04405
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.06847
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82376
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,102.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,102.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,69.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,77.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,107.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,115.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-136.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.82483
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.51653
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.47073
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (Min),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (Max),A,19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (Min),A,5.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (Max),A,6.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (Min),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (Max),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97183
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.8707
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99219
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (Min),A,41.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (Max),A,50.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (Min),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (Max),A,26.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (Min),A,69.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (Max),A,69.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,69.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9921
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99591
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80056
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,53.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,53.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-44.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-77.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.12758
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.07091
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.87799
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,83.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,93.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,82.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,82.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,78.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,78.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-48.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90634
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.59927
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.46307
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (Min),A,22.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (Max),A,22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (Min),A,6.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (Max),A,6.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (Min),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (Max),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-39.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97195
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.60879
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98804
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (Min),A,42.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (Max),A,43.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (Min),A,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (Max),A,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (Min),A,74.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (Max),A,75.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,75.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,16.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-54.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91543
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99576
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.48302
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,51.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,51.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,7.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-123.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-83.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.13744
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.13524
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83352
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,76.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,77.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,67.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,68.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,87.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,87.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.07
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-79.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94455
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.6661
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.04891
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (Min),A,30.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (Max),A,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (Min),A,6.38
