Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (Max),A,6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (Min),A,8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (Max),A,8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9368
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90671
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99393
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (Min),A,31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (Max),A,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (Min),A,28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (Max),A,29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (Min),A,79.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (Max),A,79.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,79.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-42.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99368
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98428
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.62808
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,35.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,35.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,27.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-69.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.13576
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.10399
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88608
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,97.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,97.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,61.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,61.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,89.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,89.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-90.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-166.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.73153
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.09245
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.62606
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (Min),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (Max),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (Min),A,5.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (Max),A,5.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (Min),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (Max),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-52.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94537
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.39178
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9938
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (Min),A,35.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (Max),A,35.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (Min),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (Max),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (Min),A,84.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (Max),A,84.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,84.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-30.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97473
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97986
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.74176
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-30.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-84.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.09407
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.09133
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88565
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,67.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,68.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,39.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,39.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,88.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,88.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-83.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.78872
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.11666
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.70004
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (Min),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (Max),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (Min),A,5.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (Max),A,5.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (Min),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (Max),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-95.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94559
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,-0.09236
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9903
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (Min),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (Max),A,39.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (Min),A,12.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (Max),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,12.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (Min),A,54.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (Max),A,65.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,61.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-38.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99194
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92117
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.60696
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,14.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,8.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-37.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.10951
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.13637
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84692
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,74.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,81.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,71.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,81.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-72.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86883
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.26815
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.80771
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (Min),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (Max),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (Min),A,4.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (Max),A,5.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (Min),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (Max),A,12.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-74.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95245
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.165
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98682
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (Min),A,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (Max),A,39.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (Min),A,14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (Max),A,14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (Min),A,56.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (Max),A,56.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-57.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97952
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93164
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.43163
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,8.0
