Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92346
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9147
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.7987
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (Min),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (Max),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (Min),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (Max),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (Min),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (Max),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9404
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95517
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97598
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (Min),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (Max),A,28.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (Min),A,46.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (Max),A,47.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (Min),A,38.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (Max),A,46.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88382
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98669
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78207
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,8.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,35.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,8.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,8.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-109.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-87.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-34.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.02889
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.07341
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.65005
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,56.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,56.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,91.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,91.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,57.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,64.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-44.18
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93829
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97229
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.32982
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (Min),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (Max),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (Min),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (Max),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (Min),A,8.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (Max),A,8.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95334
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.85187
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93954
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (Min),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (Max),A,30.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (Min),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (Max),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (Min),A,29.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (Max),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95264
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89941
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98163
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,13.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-88.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-51.32
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.02492
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.19493
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76025
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,61.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,61.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,53.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,54.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,59.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,59.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9472
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95477
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86075
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (Min),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (Max),A,22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (Min),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (Max),A,19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (Min),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (Max),A,15.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89899
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89645
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95181
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (Min),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (Max),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (Min),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (Max),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (Min),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (Max),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.88577
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9234
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93304
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,16.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,14.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-70.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-47.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.07692
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.17522
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80752
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,51.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,51.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,52.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,61.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,57.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,62.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,9.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86075
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95175
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.80328
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (Min),A,19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (Max),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (Min),A,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (Max),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (Min),A,14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (Max),A,14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94211
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90921
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96847
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (Min),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (Max),A,30.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (Min),A,30.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (Max),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (Min),A,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (Max),A,33.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-40.94
