Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91562
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91077
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.56841
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,8.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,8.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-96.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-57.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.06365
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.05202
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.6986
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,57.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,57.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,61.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,61.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,50.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,55.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-107.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87634
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98035
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.19136
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (Min),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (Max),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (Min),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (Max),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (Min),A,9.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (Max),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-43.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96387
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.62722
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93668
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (Min),A,37.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (Max),A,37.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (Min),A,16.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (Max),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (Min),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (Max),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-51.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89493
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9606
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.52288
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-63.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-42.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-30.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.00652
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.10982
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.68621
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,66.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,66.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,57.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,57.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-98.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.79059
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96133
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.07182
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (Min),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (Max),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (Min),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (Max),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (Min),A,8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (Max),A,8.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-30.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-57.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.75256
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.3727
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95877
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (Min),A,15.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (Max),A,15.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (Min),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (Max),A,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (Min),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (Max),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-37.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97403
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99298
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.63958
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,56.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,57.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,8.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,8.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-70.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-123.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.06069
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.0706
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89999
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,47.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,47.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,84.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,85.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,43.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,43.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-71.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.26583
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.897
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.73376
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (Min),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (Max),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (Min),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (Max),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (Min),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (Max),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-46.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96768
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.5668
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97339
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (Min),A,41.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (Max),A,42.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (Min),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (Max),A,15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (Min),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (Max),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97949
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98773
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.71588
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,15.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,35.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,35.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-79.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-159.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-37.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.08214
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.06297
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.65017
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
