Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,63.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,63.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,58.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,59.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,53.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,53.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-62.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.45248
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95425
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.72116
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (Min),A,13.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (Max),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (Min),A,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (Max),A,16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (Min),A,12.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (Max),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-21.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98535
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.86578
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94818
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (Min),A,60.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (Max),A,62.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,61.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (Min),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (Max),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (Min),A,25.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (Max),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,25.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91553
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95416
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97391
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-106.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-69.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.05077
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.11443
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.70632
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,76.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,77.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,65.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,66.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,62.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,62.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87521
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98099
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88205
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (Min),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (Max),A,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (Min),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (Max),A,27.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (Min),A,19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (Max),A,19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-20.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98209
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.86474
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98346
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (Min),A,55.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (Max),A,56.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,56.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (Min),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (Max),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (Min),A,45.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (Max),A,45.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97867
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98862
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98605
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,16.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,44.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,44.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,34.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,34.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-63.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,48.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.00725
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.08415
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81033
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,95.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,96.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,93.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,93.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,98.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,98.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.78347
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9968
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92563
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (Min),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (Max),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (Min),A,51.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (Max),A,52.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (Min),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (Max),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-37.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93841
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.65899
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98624
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (Min),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (Max),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (Min),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (Max),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (Min),A,48.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (Max),A,48.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,48.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97702
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99213
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90677
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,52.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,52.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-102.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-78.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-30.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.03267
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.06621
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79156
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,61.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,62.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,117.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,118.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,87.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,87.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.78195
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95148
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.6004
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (Min),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (Max),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (Min),A,16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (Max),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (Min),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (Max),A,12.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93219
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98672
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96741
