Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (Min),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (Max),A,30.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (Min),A,77.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (Max),A,77.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,77.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (Min),A,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (Max),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-43.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98907
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98801
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.59969
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,44.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,44.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,7.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,7.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-91.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-67.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.01845
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.0515
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81393
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,71.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,71.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,138.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,138.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,47.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,47.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.82
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,15.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84213
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93933
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.80652
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (Min),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (Max),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (Min),A,19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (Max),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (Min),A,16.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (Max),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-30.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97513
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.76037
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96829
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (Min),A,43.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (Max),A,43.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,43.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (Min),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (Max),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (Min),A,33.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (Max),A,38.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98694
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99628
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92898
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,69.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,70.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-48.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.14687
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.09071
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.83499
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (Max),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,83.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,83.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,105.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,106.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,67.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,73.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90195
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9874
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90668
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (Min),A,26.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (Max),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (Min),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (Max),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (Min),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (Max),A,22.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9422
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.83484
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96289
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (Min),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (Max),A,30.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (Min),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (Max),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (Min),A,34.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (Max),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99713
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95492
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.77276
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,41.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,42.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,8.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-61.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-41.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.31328
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.14006
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.84369
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (Min),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (Max),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,97.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,98.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,78.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,78.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,66.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,66.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94083
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98578
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90814
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (Min),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (Max),A,31.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (Min),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (Max),A,29.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (Min),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (Max),A,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.89624
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98401
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9798
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (Min),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (Max),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (Min),A,69.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (Max),A,70.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,70.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (Min),A,40.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (Max),A,48.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87744
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98791
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94907
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,37.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,37.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-104.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.04253
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.10341
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77926
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
