Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,56.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,56.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,136.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,137.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,80.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,93.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.78125
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99243
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.73767
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (Min),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (Max),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (Min),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (Max),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (Min),A,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (Max),A,15.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92508
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94897
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98453
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (Min),A,26.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (Max),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (Min),A,42.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (Max),A,42.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (Min),A,51.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (Max),A,52.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,51.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97568
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97714
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95718
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,31.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-99.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.0407
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.21917
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.71023
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,59.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,62.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,106.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,107.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,84.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,84.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85464
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.84015
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91464
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (Min),A,15.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (Max),A,15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (Min),A,6.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (Max),A,7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (Min),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (Max),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.82
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9657
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98618
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99243
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (Min),A,36.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (Max),A,36.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (Min),A,86.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (Max),A,86.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,86.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (Min),A,64.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (Max),A,65.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,64.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87951
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99307
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95496
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,56.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,56.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-108.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.09752
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.00606
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.82858
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,57.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,58.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,149.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,149.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,112.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,113.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,7.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97684
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.83938
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92285
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (Min),A,44.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (Max),A,44.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (Min),A,7.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (Max),A,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (Min),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (Max),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.43
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.86139
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96805
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97623
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (Min),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (Max),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (Min),A,47.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (Max),A,47.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (Min),A,40.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (Max),A,40.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97543
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94208
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97424
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,16.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.08025
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.29863
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79113
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,80.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,80.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,76.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,77.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,93.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,93.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96152
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93588
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.73031
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (Min),A,36.12
