Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (Max),A,37.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (Min),A,12.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (Max),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (Min),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (Max),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99103
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9172
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98511
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (Min),A,55.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (Max),A,55.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,55.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (Min),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (Max),A,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (Min),A,56.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (Max),A,56.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98352
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96948
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98254
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,36.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,36.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-31.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-59.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,12.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.25615
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.20055
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92804
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (Min),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (Max),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,111.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,113.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,68.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,69.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,104.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,104.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91922
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.8645
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.66979
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (Min),A,31.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (Max),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (Min),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (Max),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (Min),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (Max),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97629
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94751
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94928
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (Min),A,49.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (Max),A,50.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,49.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (Min),A,43.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (Max),A,43.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (Min),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (Max),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97424
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98807
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88232
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,41.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,41.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,13.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-73.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-40.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-29.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.14736
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.09014
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78769
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,97.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,97.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,93.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,93.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,50.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,51.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89007
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93002
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.76733
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (Min),A,25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (Max),A,25.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (Min),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (Max),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (Min),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (Max),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94986
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98132
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98599
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (Min),A,36.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (Max),A,36.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (Min),A,68.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (Max),A,69.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (Min),A,54.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (Max),A,54.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99069
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97287
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85275
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,27.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,27.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-46.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-62.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-33.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.05501
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.13716
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.68536
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,87.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,87.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,109.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,109.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,78.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,79.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94556
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9852
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92306
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (Min),A,32.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (Max),A,33.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (Min),A,36.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (Max),A,36.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (Min),A,22.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (Max),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95215
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94952
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99039
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (Min),A,39.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (Max),A,39.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (Min),A,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (Max),A,38.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (Min),A,59.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (Max),A,59.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,59.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99005
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9744
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93933
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,28.75
