Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-54.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-35.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.17034
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.14665
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.80157
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,96.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,97.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,102.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,103.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,98.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,99.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97787
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99017
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.82577
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (Min),A,48.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (Max),A,52.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (Min),A,51.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (Max),A,52.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (Min),A,14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (Max),A,14.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,6.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98129
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93951
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96811
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (Min),A,46.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (Max),A,46.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (Min),A,32.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (Max),A,33.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (Min),A,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (Max),A,33.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,8.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93259
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99292
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97702
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,38.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,50.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-84.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.10024
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.11571
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76074
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,103.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,108.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,123.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,134.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,74.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,74.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85949
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97043
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.84656
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (Min),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (Max),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (Min),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (Max),A,22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (Min),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (Max),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,6.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99072
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96631
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95578
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (Min),A,57.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (Max),A,57.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,57.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (Min),A,47.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (Max),A,47.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (Min),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (Max),A,30.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97864
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92334
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95605
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,14.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,14.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-71.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-64.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-23.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.14409
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.09755
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81073
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,94.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,94.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,83.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,83.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,67.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,67.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9834
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97992
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89676
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (Min),A,61.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (Max),A,61.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (Min),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (Max),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (Min),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (Max),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99072
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95618
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97592
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (Min),A,66.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (Max),A,67.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,66.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (Min),A,40.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (Max),A,41.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (Min),A,35.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (Max),A,35.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.32
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97989
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98563
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94055
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-44.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-66.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-31.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.17443
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.03688
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.68634
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,145.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,145.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,93.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,94.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,73.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,74.75
