Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91186
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9877
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91287
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (Min),A,23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (Max),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (Min),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (Max),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (Min),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (Max),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97568
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92923
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99164
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (Min),A,36.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (Max),A,36.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (Min),A,31.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (Max),A,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (Min),A,70.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (Max),A,70.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,70.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99594
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97269
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95322
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-103.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.29528
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.13909
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.81268
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,93.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,93.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,92.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,93.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,111.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,111.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9263
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97403
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89316
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (Min),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (Max),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (Min),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (Max),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (Min),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (Max),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,4.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96741
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96509
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97995
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (Min),A,37.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (Max),A,37.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (Min),A,42.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (Max),A,43.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (Min),A,43.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (Max),A,43.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98059
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95239
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95276
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-81.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-51.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-33.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.04747
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.13442
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.66305
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,77.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,77.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,90.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,91.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,83.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,83.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94888
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.979
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92801
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (Min),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (Max),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (Min),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (Max),A,22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (Min),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (Max),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.32
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97824
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93756
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95474
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (Min),A,39.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (Max),A,39.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,39.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (Min),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (Max),A,32.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (Min),A,34.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (Max),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92859
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92401
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97699
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-39.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.00639
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87552
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95456
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (Min),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (Max),A,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,78.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,78.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,70.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,71.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,86.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,86.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92236
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98459
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96027
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (Min),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (Max),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (Min),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (Max),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (Min),A,30.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (Max),A,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92773
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95932
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97293
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (Min),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (Max),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (Min),A,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (Max),A,39.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (Min),A,40.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (Max),A,40.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
