Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92181
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99512
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89795
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,46.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,46.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-109.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.07
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.02254
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86194
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94202
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,57.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,57.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,112.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,112.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,85.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,85.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94156
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93457
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90341
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (Min),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (Max),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (Min),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (Max),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (Min),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (Max),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97675
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94815
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97522
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (Min),A,38.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (Max),A,38.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,38.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (Min),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (Max),A,34.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (Min),A,42.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (Max),A,42.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,42.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90857
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99603
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85653
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,7.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,51.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,51.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,51.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-79.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.04796
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89517
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98535
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,71.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,71.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,98.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,98.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,79.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,79.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90277
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98352
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89056
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (Min),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (Max),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (Min),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (Max),A,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (Min),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (Max),A,22.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99228
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97348
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95251
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (Min),A,66.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (Max),A,67.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,66.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (Min),A,42.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (Max),A,43.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (Min),A,27.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (Max),A,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91382
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98077
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95404
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,27.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-57.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.17986
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85599
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95389
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,96.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,97.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,95.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,96.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,74.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,74.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.07
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98178
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9075
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9205
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (Min),A,46.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (Max),A,47.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (Min),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (Max),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (Min),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (Max),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97943
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96994
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95969
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (Min),A,44.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (Max),A,44.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (Min),A,41.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (Max),A,42.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (Min),A,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (Max),A,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89767
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96811
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94952
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,7.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-28.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.08598
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89957
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94806
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
