Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,97.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,98.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,76.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,76.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,77.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,77.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91354
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92877
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9917
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (Min),A,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (Max),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (Min),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (Max),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (Min),A,62.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (Max),A,62.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95349
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97494
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97256
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (Min),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (Max),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (Min),A,46.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (Max),A,46.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (Min),A,39.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (Max),A,39.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-35.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99164
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96799
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.7387
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-63.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.01671
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89545
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95126
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,77.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,77.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,82.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,82.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,112.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,112.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89743
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92944
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93616
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (Min),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (Max),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (Min),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (Max),A,12.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (Min),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (Max),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97214
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97525
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95071
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (Min),A,34.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (Max),A,34.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (Min),A,38.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (Max),A,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (Min),A,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (Max),A,31.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89102
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96573
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.76898
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-110.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.07213
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83789
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94403
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,62.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,63.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,74.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,74.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,67.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,68.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90802
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96835
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95499
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (Min),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (Max),A,23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (Min),A,15.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (Max),A,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (Min),A,28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (Max),A,28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96378
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99619
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94974
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (Min),A,31.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (Max),A,31.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (Min),A,90.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (Max),A,90.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,90.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (Min),A,29.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (Max),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99484
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97015
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.82385
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,9.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-100.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.032
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85559
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95096
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,82.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,82.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,130.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,130.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,70.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,70.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90002
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97873
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89215
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (Min),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (Max),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (Min),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (Max),A,22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (Min),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (Max),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-5.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
