Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93848
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,67.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,67.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,54.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,54.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,56.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,56.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88403
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90607
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96124
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (Min),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (Max),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (Min),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (Max),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (Min),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (Max),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-18.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-27.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91098
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.79614
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99121
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (Min),A,22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (Max),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (Min),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (Max),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (Min),A,52.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (Max),A,52.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,52.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9187
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94708
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8486
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-127.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.01292
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80691
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97229
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,50.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,50.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,41.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,41.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,89.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,89.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.83252
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92203
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94934
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (Min),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (Max),A,16.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (Min),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (Max),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (Min),A,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (Max),A,22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-31.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96802
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.76654
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98688
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (Min),A,32.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (Max),A,32.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,32.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (Min),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (Max),A,16.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,16.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (Min),A,42.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (Max),A,42.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,42.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98309
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98782
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83539
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,14.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,32.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,32.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-81.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.14699
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79776
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92923
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,63.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,63.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,58.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,58.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,77.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,77.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88818
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93808
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94125
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (Min),A,19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (Max),A,19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (Min),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (Max),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (Min),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (Max),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97964
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.81833
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97302
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (Min),A,41.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (Max),A,41.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,41.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (Min),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (Max),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (Min),A,30.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (Max),A,30.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,30.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-31.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92938
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98761
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.785
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,7.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,7.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-38.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.07762
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.69955
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91073
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,67.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,67.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,55.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,55.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,65.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,65.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85208
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92737
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93304
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
