Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (Min),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (Max),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (Min),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (Max),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (Min),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (Max),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95288
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.8667
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9595
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (Min),A,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (Max),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (Min),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (Max),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (Min),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (Max),A,30.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98499
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99567
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87247
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,15.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,45.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,45.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-55.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.05089
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.70892
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92364
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,62.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,62.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,74.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,74.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,59.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,63.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.854
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9353
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.85245
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (Min),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (Max),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (Min),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (Max),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (Min),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (Max),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-21.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-28.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.85827
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.81808
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96194
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (Min),A,15.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (Max),A,15.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (Min),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (Max),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (Min),A,29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (Max),A,29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.82
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92999
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.992
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.8743
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,5.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,9.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,35.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,35.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-80.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.07124
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75302
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91302
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,41.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,60.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,60.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,53.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,53.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.43
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.83496
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9219
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89108
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (Min),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (Max),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (Min),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (Max),A,9.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (Min),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (Max),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92474
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.86621
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97922
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (Min),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (Max),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (Min),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (Max),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (Min),A,33.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (Max),A,33.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98532
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99188
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86126
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,14.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,14.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,33.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-52.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-35.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.03444
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.66363
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90915
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,53.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,53.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,59.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,59.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,56.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,56.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84024
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93332
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.81149
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (Min),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (Max),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (Min),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (Max),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (Min),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (Max),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93301
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92554
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97543
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (Min),A,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (Max),A,22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (Min),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (Max),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (Min),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (Max),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90555
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99219
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88666
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
