Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,6.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,34.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,34.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-107.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.12959
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71719
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90582
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,47.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,47.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,69.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,69.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,53.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,53.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84537
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90155
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.81357
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (Min),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (Max),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (Min),A,8.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (Max),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (Min),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (Max),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.82
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98965
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90658
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92251
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (Min),A,45.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (Max),A,45.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (Min),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (Max),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (Min),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (Max),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98633
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99304
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89902
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,14.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,33.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,33.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-57.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-24.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.14754
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.6849
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90637
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (Max),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,76.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,76.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,66.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,66.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,42.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,43.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88287
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93356
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.81823
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (Min),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (Max),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (Min),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (Max),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (Min),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (Max),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95575
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.76709
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9165
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (Min),A,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (Max),A,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (Min),A,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (Max),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (Min),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (Max),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92703
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99673
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83999
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,47.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,47.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-82.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.03328
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.63903
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90304
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (Min),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (Max),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,52.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,52.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,71.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,72.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,41.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,41.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.78888
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94305
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.79297
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (Min),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (Max),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (Min),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (Max),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (Min),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (Max),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93997
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91931
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95071
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (Min),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (Max),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (Min),A,26.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (Max),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (Min),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (Max),A,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,14.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91708
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99719
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94934
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,54.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,54.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,54.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-87.07
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-27.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.0183
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.63244
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97372
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (Min),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (Max),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,45.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,45.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,91.12
