Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,91.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,56.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,56.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85324
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92444
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.73379
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (Min),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (Max),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (Min),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (Max),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (Min),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (Max),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-21.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.91644
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.85623
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94992
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (Min),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (Max),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (Min),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (Max),A,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (Min),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (Max),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-29.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93121
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98804
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81488
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,6.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,6.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,32.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-97.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-27.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.00063
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.65451
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91803
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (Min),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (Max),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,41.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,41.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,58.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,58.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,43.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,43.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.82919
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90005
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.8876
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (Min),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (Max),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (Min),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (Max),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (Min),A,12.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (Max),A,12.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97671
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.84759
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94549
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (Min),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (Max),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (Min),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (Max),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (Min),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (Max),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92456
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98337
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83838
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,6.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,6.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,6.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-102.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.01363
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.71435
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91522
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (Min),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (Max),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,57.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,57.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,57.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,57.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,44.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,45.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86706
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92291
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88794
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (Min),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (Max),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (Min),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (Max),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (Min),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (Max),A,12.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-24.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96649
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.84317
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94061
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (Min),A,35.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (Max),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (Min),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (Max),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (Min),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (Max),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92065
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99319
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86203
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,7.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,43.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,43.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-72.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-27.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.01576
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.64352
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95288
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (Max),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,60.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,60.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,69.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,69.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,43.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,43.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.79144
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92773
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94369
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (Min),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (Max),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (Min),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (Max),A,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (Min),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (Max),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98239
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9397
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97101
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (Min),A,36.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (Max),A,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (Min),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (Max),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.25
