Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (Min),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (Max),A,27.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92258
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99133
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80841
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,32.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-128.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.05519
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.67916
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90414
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (Min),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (Max),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,57.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,57.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,68.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,68.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,56.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,56.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8551
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93906
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97079
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (Min),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (Max),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (Min),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (Max),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (Min),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (Max),A,28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-20.68
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97397
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.88064
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9444
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (Min),A,37.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (Max),A,37.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (Min),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (Max),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (Min),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (Max),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-27.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91949
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99564
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.823
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,47.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,47.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-116.18
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.14827
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.69158
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90048
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (Min),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (Max),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,61.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,61.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,75.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,75.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,59.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,59.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86819
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89139
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98328
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (Min),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (Max),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (Min),A,8.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (Max),A,8.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (Min),A,32.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (Max),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-33.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97687
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.76696
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92618
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (Min),A,39.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (Max),A,39.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (Min),A,16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (Max),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (Min),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (Max),A,20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.89346
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99161
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86246
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,6.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,37.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-102.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.00908
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75125
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90921
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (Min),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (Max),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,63.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,63.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,58.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,60.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,64.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,64.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87176
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90628
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98364
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (Min),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (Max),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (Min),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (Max),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (Min),A,33.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (Max),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-28.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97226
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.81033
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93954
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (Min),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (Max),A,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (Min),A,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (Max),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (Min),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (Max),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99744
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99091
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.79089
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,37.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,38.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,34.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,34.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,9.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,6.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-29.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.16115
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.68942
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.905
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (Min),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (Max),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
