Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98694
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.82092
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95038
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (Min),A,53.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (Max),A,53.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (Min),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (Max),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (Min),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (Max),A,23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99829
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98984
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86053
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,46.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,46.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,33.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,33.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-33.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-40.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.37707
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.64541
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91318
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (Min),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (Max),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,117.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,117.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,61.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,61.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,47.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,47.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85522
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91705
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.84845
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (Min),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (Max),A,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (Min),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (Max),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (Min),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (Max),A,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98734
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92023
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9476
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (Min),A,54.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (Max),A,54.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (Min),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (Max),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (Min),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (Max),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99734
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99158
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94046
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,37.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,37.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,34.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-45.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-26.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.22493
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.63384
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9129
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (Min),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (Max),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,107.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,107.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,70.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,70.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,52.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,52.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88608
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89255
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86285
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (Min),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (Max),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (Min),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (Max),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (Min),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (Max),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99045
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9371
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96283
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (Min),A,60.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (Max),A,60.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,60.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (Min),A,31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (Max),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (Min),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (Max),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99802
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9921
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90445
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,46.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,46.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,37.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,37.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-54.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.24837
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.60632
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91482
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (Min),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (Max),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,124.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,124.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,77.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,77.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,54.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,54.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87207
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93423
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.8602
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (Min),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (Max),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (Min),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (Max),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (Min),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (Max),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98358
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94675
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92917
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (Min),A,47.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (Max),A,47.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (Min),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (Max),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (Min),A,19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (Max),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99741
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.90356
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91656
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,36.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,12.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-45.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
