Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.20125
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.65588
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91046
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (Min),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (Max),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,100.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,101.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,55.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,55.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,49.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,49.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.77743
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92361
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94849
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (Min),A,15.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (Max),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (Min),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (Max),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (Min),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (Max),A,28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98569
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94717
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91293
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (Min),A,52.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (Max),A,53.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,52.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (Min),A,32.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (Max),A,32.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (Min),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (Max),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99808
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.89248
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88763
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,45.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,45.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-45.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-38.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.19759
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.67129
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90481
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (Min),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (Max),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,111.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,112.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,52.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,52.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,59.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,59.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90912
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92694
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92004
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (Min),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (Max),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (Min),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (Max),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (Min),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (Max),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98297
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94098
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94644
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (Min),A,46.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (Max),A,46.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,46.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (Min),A,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (Max),A,32.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (Min),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (Max),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,4.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99677
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98669
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88653
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,38.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,38.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-35.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.27535
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72201
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9039
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (Min),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (Max),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,103.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,104.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,69.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,70.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,62.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,62.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86017
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93619
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91147
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (Min),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (Max),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (Min),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (Max),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (Min),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (Max),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98721
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94482
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90799
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (Min),A,59.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (Max),A,59.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,59.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (Min),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (Max),A,35.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (Min),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (Max),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99817
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93796
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9068
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,45.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,45.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-21.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.39513
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.72528
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90317
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (Min),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (Max),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,120.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,121.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,59.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,62.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,59.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,59.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.32
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
