Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85693
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93002
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94861
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (Min),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (Max),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (Min),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (Max),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (Min),A,37.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (Max),A,37.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98758
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92737
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93307
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (Min),A,53.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (Max),A,53.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,53.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (Min),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (Max),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (Min),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (Max),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99725
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95248
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90893
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,39.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,39.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-37.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-36.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.22646
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.69525
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9042
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (Min),A,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (Max),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,109.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,109.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,58.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,58.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,72.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,72.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.80322
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92584
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91327
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (Min),A,15.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (Max),A,15.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (Min),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (Max),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (Min),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (Max),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99069
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94406
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94144
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (Min),A,54.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (Max),A,54.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,54.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (Min),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (Max),A,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (Min),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (Max),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99805
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96524
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94012
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,46.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,46.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-39.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-35.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-1.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.23281
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.66635
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97171
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (Min),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (Max),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,114.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,114.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,64.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,64.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,60.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,60.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90875
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93628
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93194
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (Min),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (Max),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (Min),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (Max),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (Min),A,28.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (Max),A,28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98947
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93725
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92819
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (Min),A,52.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (Max),A,52.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,52.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (Min),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (Max),A,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (Min),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (Max),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94244
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96103
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90997
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,14.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-72.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.09056
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7713
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90811
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (Max),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,81.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,81.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,63.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,64.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,65.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,65.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89386
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90637
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92724
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (Min),A,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (Max),A,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (Min),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (Max),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (Min),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (Max),A,27.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9675
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89718
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95444
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (Min),A,38.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (Max),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (Min),A,26.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (Max),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (Min),A,31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (Max),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91217
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.991
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97012
