Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,8.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,40.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,41.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-9.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.02361
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80749
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.914
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (Min),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (Max),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,68.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,69.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,78.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,84.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,88.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,88.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9115
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.8656
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92941
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (Min),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (Max),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (Min),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (Max),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (Min),A,27.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (Max),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-25.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96713
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.85376
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96353
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (Min),A,34.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (Max),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (Min),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (Max),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (Min),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (Max),A,32.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98502
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94189
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98575
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,33.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,33.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-72.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.03264
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.81448
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95642
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (Min),A,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (Max),A,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,74.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,75.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,51.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,52.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,95.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,95.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94968
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92926
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93469
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (Min),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (Max),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (Min),A,13.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (Max),A,13.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (Min),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (Max),A,28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97281
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93906
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91904
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (Min),A,39.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (Max),A,40.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (Min),A,36.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (Max),A,36.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (Min),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (Max),A,25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94388
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92673
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87335
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-78.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.07539
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8414
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91855
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (Min),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (Max),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,80.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,80.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,64.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,64.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,69.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,70.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95859
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90692
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.75366
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (Min),A,30.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (Max),A,30.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (Min),A,12.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (Max),A,12.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (Min),A,14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (Max),A,14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.92142
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.88675
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96521
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (Min),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (Max),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (Min),A,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (Max),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,29.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (Min),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (Max),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98437
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94031
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92807
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,16.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-76.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.11186
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86734
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92059
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (Min),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (Max),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
