Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,73.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,73.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,58.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,58.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,68.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,68.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92557
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92721
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92514
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (Min),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (Max),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (Min),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (Max),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (Min),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (Max),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.94983
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97626
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95373
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (Min),A,37.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (Max),A,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (Min),A,62.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (Max),A,63.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,63.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (Min),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (Max),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,8.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95752
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.92721
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89371
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,14.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-77.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-20.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.04045
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85296
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91714
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (Min),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (Max),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,71.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,72.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,91.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,91.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,72.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,72.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91104
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91681
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.83938
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (Min),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (Max),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (Min),A,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (Max),A,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (Min),A,15.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (Max),A,15.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-17.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90262
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98514
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95581
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (Min),A,25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (Max),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (Min),A,76.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (Max),A,76.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,76.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (Min),A,33.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (Max),A,33.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98032
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95044
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96616
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,16.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,16.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-26.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.06355
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.75375
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92822
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (Min),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (Max),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,66.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,67.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,107.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,107.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,79.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,79.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90002
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93167
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92902
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (Min),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (Max),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (Min),A,14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (Max),A,14.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (Min),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (Max),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-10.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96115
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96146
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95657
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (Min),A,39.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (Max),A,39.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (Min),A,45.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (Max),A,45.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (Min),A,32.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (Max),A,32.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,32.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95227
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95218
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.961
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-129.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.02287
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85467
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9238
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (Min),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (Max),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,73.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,73.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,78.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,78.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,82.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,82.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9035
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93371
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.82901
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (Min),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (Max),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (Min),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (Max),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (Min),A,16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (Max),A,16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-16.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.90991
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9379
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97467
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
