Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (Min),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (Max),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,91.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,91.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,112.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,113.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,76.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,76.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9671
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94107
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92486
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (Min),A,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (Max),A,39.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (Min),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (Max),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (Min),A,25.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (Max),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9826
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93243
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97363
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (Min),A,57.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (Max),A,57.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,57.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (Min),A,37.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (Max),A,37.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (Min),A,44.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (Max),A,44.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.987
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9903
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97232
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,48.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,48.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-60.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.09615
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.80746
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92477
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (Min),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (Max),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,115.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,116.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,103.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,103.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,99.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,100.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93103
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95438
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93182
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (Min),A,28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (Max),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (Min),A,20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (Max),A,20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (Min),A,25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (Max),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98108
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94357
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95944
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (Min),A,52.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (Max),A,52.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,52.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (Min),A,44.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (Max),A,44.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (Min),A,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (Max),A,37.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93484
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99136
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90533
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,43.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,44.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-112.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.03758
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.78561
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92767
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (Min),A,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (Max),A,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,90.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,91.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,108.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,109.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,80.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,80.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94852
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95447
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93826
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (Min),A,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (Max),A,30.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (Min),A,19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (Max),A,19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (Min),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (Max),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97635
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94882
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95206
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (Min),A,45.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (Max),A,46.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (Min),A,45.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (Max),A,45.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,45.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (Min),A,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (Max),A,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94458
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9953
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92245
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,68.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,68.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-85.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.01228
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89941
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93805
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (Min),A,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (Max),A,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,87.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,87.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,132.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,132.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,82.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,83.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9443
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9516
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93198
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (Min),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (Max),A,32.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (Min),A,19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (Max),A,19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
