Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (Min),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (Max),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96878
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92319
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96237
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (Min),A,40.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (Max),A,41.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (Min),A,36.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (Max),A,37.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (Min),A,39.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (Max),A,39.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,39.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95401
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99155
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91995
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,12.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,12.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,50.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,50.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,50.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-51.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.08058
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88501
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93161
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (Min),A,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (Max),A,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,85.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,85.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,105.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,106.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,87.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,87.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94003
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94351
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96036
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (Min),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (Max),A,33.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (Min),A,19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (Max),A,19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (Min),A,34.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (Max),A,35.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99023
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89764
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9628
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (Min),A,74.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (Max),A,74.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,74.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (Min),A,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (Max),A,37.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,37.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (Min),A,38.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (Max),A,39.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95764
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99338
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98651
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,60.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,60.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,48.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,48.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,1.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.11226
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88199
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94287
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (Min),A,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (Max),A,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,118.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,118.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,114.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,115.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,124.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,125.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93494
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94867
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91348
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (Min),A,31.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (Max),A,31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (Min),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (Max),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (Min),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (Max),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9776
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90814
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9899
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (Min),A,51.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (Max),A,51.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,51.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (Min),A,37.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (Max),A,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (Min),A,79.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (Max),A,79.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,79.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94739
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99524
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86081
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,70.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,70.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,14.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.07048
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89627
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93887
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (Min),A,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (Max),A,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,93.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,93.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,126.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,127.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,122.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,122.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90814
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95706
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90484
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (Min),A,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (Max),A,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (Min),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (Max),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (Min),A,26.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (Max),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97003
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92615
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93759
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (Min),A,48.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (Max),A,48.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,48.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (Min),A,40.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (Max),A,41.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,40.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (Min),A,32.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (Max),A,32.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,9.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.07
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9577
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99255
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9299
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,51.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,51.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
