Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-67.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.12663
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90314
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94549
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (Min),A,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (Max),A,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,89.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,89.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,111.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,112.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,82.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,82.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93735
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94635
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90579
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (Min),A,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (Max),A,33.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (Min),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (Max),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (Min),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (Max),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9743
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95163
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96527
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (Min),A,56.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (Max),A,56.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,56.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (Min),A,51.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (Max),A,51.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,51.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (Min),A,42.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (Max),A,42.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,42.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95752
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99011
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95053
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,12.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,46.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,46.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-75.32
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.08034
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86728
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94699
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (Min),A,2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (Max),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,101.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,101.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,117.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,117.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,94.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,94.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94116
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94684
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92163
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (Min),A,33.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (Max),A,33.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (Min),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (Max),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (Min),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (Max),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98395
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91739
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94818
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (Min),A,66.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (Max),A,67.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,67.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (Min),A,40.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (Max),A,40.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (Min),A,34.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (Max),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95633
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99277
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95267
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,57.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,58.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-43.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.04875
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89059
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94928
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (Min),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (Max),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,112.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,113.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,117.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,118.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,85.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,85.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98157
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93939
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92129
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (Min),A,62.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (Max),A,62.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (Min),A,19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (Max),A,19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (Min),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (Max),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98312
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93616
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9765
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (Min),A,61.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (Max),A,61.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,61.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (Min),A,41.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (Max),A,41.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (Min),A,49.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (Max),A,49.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,49.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98437
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99234
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94672
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,56.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,56.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-47.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.20095
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84762
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.99139
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (Min),A,3.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (Max),A,3.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,145.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,145.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,116.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,116.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,99.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,100.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.94
