Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99091
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9364
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91629
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (Min),A,84.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (Max),A,84.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (Min),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (Max),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (Min),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (Max),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.82
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98306
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92184
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9566
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (Min),A,62.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (Max),A,63.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,63.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (Min),A,39.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (Max),A,39.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (Min),A,36.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (Max),A,41.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96027
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99057
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95697
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,49.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,49.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-34.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.13716
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89825
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97061
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (Min),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (Max),A,3.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,160.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,160.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,107.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,107.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,89.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,93.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.93
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97766
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95099
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91434
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (Min),A,51.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (Max),A,51.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (Min),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (Max),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (Min),A,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (Max),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97858
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93796
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96548
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (Min),A,58.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (Max),A,58.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,58.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (Min),A,42.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (Max),A,42.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (Min),A,47.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (Max),A,47.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,47.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98944
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98657
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9292
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,39.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,39.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-74.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-9.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.19762
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89654
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97205
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (Min),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (Max),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,139.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,140.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,102.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,102.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,98.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,98.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94565
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94882
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.83679
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (Min),A,33.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (Max),A,33.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (Min),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (Max),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (Min),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (Max),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98923
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94199
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98886
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (Min),A,72.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (Max),A,76.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,75.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (Min),A,43.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (Max),A,43.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (Min),A,68.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (Max),A,69.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,68.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99048
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9906
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96301
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,26.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,45.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,46.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,26.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-42.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.17488
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.91168
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97064
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (Min),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (Max),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,131.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,135.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,109.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,109.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,115.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,115.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96146
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97885
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92132
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (Min),A,44.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (Max),A,44.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (Min),A,29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (Max),A,29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (Min),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (Max),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98303
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94263
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96838
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (Min),A,61.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (Max),A,61.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,61.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (Min),A,44.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (Max),A,44.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (Min),A,41.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (Max),A,41.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.94
