Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98718
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99423
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95773
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,56.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,56.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.23015
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87005
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96988
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (Min),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (Max),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,130.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,130.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,129.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,130.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,91.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,93.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97217
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93683
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.7883
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (Min),A,51.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (Max),A,51.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (Min),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (Max),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (Min),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (Max),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98505
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94983
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98047
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (Min),A,65.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (Max),A,65.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,65.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (Min),A,48.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (Max),A,48.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,48.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (Min),A,55.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (Max),A,55.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,55.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9744
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99298
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.974
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,55.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,55.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-11.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.15636
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90307
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96899
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (Min),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (Max),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,133.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,133.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,122.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,122.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,98.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,98.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98425
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97382
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95407
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (Min),A,60.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (Max),A,60.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (Min),A,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (Max),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (Min),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (Max),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-2.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98618
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96744
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9657
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (Min),A,70.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (Max),A,70.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,70.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (Min),A,48.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (Max),A,48.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (Min),A,41.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (Max),A,42.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98947
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99011
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97498
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,47.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,48.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-46.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.23833
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85153
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97934
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (Min),A,3.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (Max),A,4.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,155.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,156.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,128.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,128.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,101.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,101.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98221
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95453
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.905
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (Min),A,57.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (Max),A,57.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (Min),A,22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (Max),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (Min),A,22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (Max),A,22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98734
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95923
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98035
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (Min),A,81.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (Max),A,81.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,81.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (Min),A,49.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (Max),A,50.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (Min),A,59.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (Max),A,59.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,59.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9855
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99301
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97073
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,49.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,49.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,27.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-49.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.2249
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88818
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9707
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (Min),A,3.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (Max),A,3.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
