Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,160.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,163.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,121.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,121.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,113.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,113.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98746
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9447
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94177
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (Min),A,63.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (Max),A,64.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (Min),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (Max),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (Min),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (Max),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97073
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96481
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98483
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (Min),A,53.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (Max),A,53.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,53.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (Min),A,52.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (Max),A,52.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (Min),A,58.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (Max),A,58.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,58.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9826
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99707
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93921
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,76.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,76.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-60.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.01338
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89511
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97061
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (Min),A,3.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (Max),A,3.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,137.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,137.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,147.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,148.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,113.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,113.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96707
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94342
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.7731
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (Min),A,40.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (Max),A,40.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (Min),A,20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (Max),A,20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (Min),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (Max),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99344
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97421
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97052
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (Min),A,95.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (Max),A,95.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,95.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (Min),A,57.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (Max),A,58.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,58.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (Min),A,46.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (Max),A,46.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,46.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93753
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99738
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96753
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,78.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,78.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-80.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.05705
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85409
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9689
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (Min),A,3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (Max),A,3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,146.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,146.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,156.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,156.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,92.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,97.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97256
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94665
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93716
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (Min),A,40.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (Max),A,41.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (Min),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (Max),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (Min),A,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (Max),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,0.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99121
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9823
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9798
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (Min),A,91.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (Max),A,91.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,91.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (Min),A,58.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (Max),A,58.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (Min),A,67.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (Max),A,67.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,67.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96652
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99493
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98892
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,55.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,55.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-73.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-7.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.10381
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.90536
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97305
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (Min),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (Max),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,151.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,151.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,134.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,134.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,135.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,135.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93747
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95648
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98083
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (Min),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (Max),A,31.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (Min),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (Max),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (Min),A,55.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (Max),A,55.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,0.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99634
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97452
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98804
