Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (Min),A,119.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (Max),A,119.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,119.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (Min),A,61.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (Max),A,61.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (Min),A,69.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (Max),A,69.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,69.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,4.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95132
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99133
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98517
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,53.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,53.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,33.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-34.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.17037
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.9173
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98328
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (Min),A,4.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (Max),A,4.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,161.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,161.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,134.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,135.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,163.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,163.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9682
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95962
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97623
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (Min),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (Max),A,35.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (Min),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (Max),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (Min),A,45.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (Max),A,45.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99261
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.983
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98386
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (Min),A,82.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (Max),A,83.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,83.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (Min),A,74.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (Max),A,75.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,75.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (Min),A,63.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (Max),A,66.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,66.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98373
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99448
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98856
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,64.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,65.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,40.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,40.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-99.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.03548
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8764
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97806
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (Min),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (Max),A,3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,136.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,137.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,158.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,158.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,152.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,156.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95514
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96106
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98199
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (Min),A,40.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (Max),A,40.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (Min),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (Max),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (Min),A,45.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (Max),A,45.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99442
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97452
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99057
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (Min),A,94.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (Max),A,94.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,94.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (Min),A,56.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (Max),A,61.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (Min),A,80.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (Max),A,80.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,80.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93692
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99335
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90259
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,52.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,52.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-42.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.00459
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89035
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97858
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (Min),A,3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (Max),A,3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,143.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,143.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,130.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,136.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,147.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,147.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98395
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94083
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98111
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (Min),A,59.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (Max),A,64.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (Min),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (Max),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (Min),A,46.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (Max),A,46.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,0.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99121
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98779
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9841
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (Min),A,78.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (Max),A,79.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,78.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (Min),A,83.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (Max),A,83.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,83.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (Min),A,63.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (Max),A,64.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,64.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99088
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98691
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84723
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,46.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,47.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-55.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.22658
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86804
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97549
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
