Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (Min),A,3.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (Max),A,3.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,162.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,167.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,149.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,150.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,128.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,128.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96753
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96301
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.84793
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (Min),A,44.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (Max),A,44.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (Min),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (Max),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (Min),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (Max),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98975
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98956
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98016
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (Min),A,83.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (Max),A,83.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,83.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (Min),A,79.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (Max),A,79.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,79.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (Min),A,61.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (Max),A,61.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,61.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9715
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99637
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92245
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,70.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,70.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-52.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-6.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.14589
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89358
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97824
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (Min),A,3.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (Max),A,3.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,147.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,147.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,173.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,173.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,100.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,100.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.992
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97736
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90115
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (Min),A,85.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (Max),A,85.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (Min),A,44.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (Max),A,44.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (Min),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (Max),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98425
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9855
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98779
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (Min),A,63.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (Max),A,63.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,63.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (Min),A,65.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (Max),A,65.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,65.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (Min),A,81.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (Max),A,82.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,81.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99384
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99051
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98413
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,29.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,46.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,46.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,33.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,33.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-64.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.24721
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.8981
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97034
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (Min),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (Max),A,3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,177.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,177.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,156.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,156.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,141.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,141.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96689
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99463
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92026
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (Min),A,38.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (Max),A,38.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (Min),A,69.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (Max),A,69.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (Min),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (Max),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99344
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99075
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97836
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (Min),A,100.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (Max),A,100.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,100.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (Min),A,103.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (Max),A,103.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,103.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (Min),A,58.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (Max),A,58.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98718
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.992
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96445
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,50.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,50.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-49.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-9.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.17147
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86722
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.96741
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (Min),A,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (Max),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,159.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,159.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,222.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,223.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,110.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,111.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97949
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97259
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9509
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
