Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (Min),A,53.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (Max),A,53.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (Min),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (Max),A,31.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (Min),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (Max),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.32
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99411
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97552
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98373
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (Min),A,97.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (Max),A,97.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,97.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (Min),A,61.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (Max),A,62.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (Min),A,68.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (Max),A,68.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,68.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98145
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99579
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98441
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,85.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,86.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,36.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,36.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-43.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.15251
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.86322
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97177
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (Min),A,3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (Max),A,3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,168.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,169.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,175.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,178.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,131.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,132.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9783
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99207
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93457
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (Min),A,45.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (Max),A,45.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (Min),A,44.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (Max),A,46.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (Min),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (Max),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99411
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97531
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99353
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (Min),A,97.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (Max),A,98.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,98.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (Min),A,60.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (Max),A,62.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,60.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (Min),A,96.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (Max),A,106.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,100.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9798
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99664
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96646
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,72.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,73.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-71.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.18001
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.89889
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.97525
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (Min),A,3.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (Max),A,3.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,161.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,161.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,179.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,180.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,147.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,157.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97073
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99084
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94815
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (Min),A,44.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (Max),A,44.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (Min),A,44.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (Max),A,44.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (Min),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (Max),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98871
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97983
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99371
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (Min),A,79.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (Max),A,80.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,79.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (Min),A,66.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (Max),A,66.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (Min),A,97.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (Max),A,97.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,97.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97919
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99673
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9122
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,79.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,79.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,79.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-85.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.07079
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.87414
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.98614
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (Min),A,3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (Max),A,3.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,142.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,142.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,190.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,190.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,140.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,141.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96081
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97098
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97613
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (Min),A,39.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (Max),A,40.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (Min),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (Max),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (Min),A,33.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (Max),A,33.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.32
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98718
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98154
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99658
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (Min),A,69.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (Max),A,70.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,69.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (Min),A,56.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (Max),A,56.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,56.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (Min),A,120.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (Max),A,122.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,121.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98434
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99335
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96252
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.62
