Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,68.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,69.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-61.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-8.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.20012
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.21709
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94089
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (Min),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (Max),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,129.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,129.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,149.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,150.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,178.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,180.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.32
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98108
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98587
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91714
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (Min),A,58.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (Max),A,58.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (Min),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (Max),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (Min),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (Max),A,24.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99457
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97122
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99585
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (Min),A,92.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (Max),A,92.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,92.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (Min),A,45.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (Max),A,45.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (Min),A,115.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (Max),A,115.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,115.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,15.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.935
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99063
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94119
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,60.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,61.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-54.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.09093
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.19252
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92676
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (Min),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (Max),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,163.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,163.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,140.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,140.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,156.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,156.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9903
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9928
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93845
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (Min),A,74.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (Max),A,77.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (Min),A,47.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (Max),A,47.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (Min),A,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (Max),A,23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96899
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95904
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99631
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (Min),A,42.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (Max),A,42.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (Min),A,46.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (Max),A,46.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (Min),A,108.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (Max),A,108.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,108.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,9.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94598
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99179
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92621
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,69.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,69.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,15.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-99.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-65.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-5.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.01091
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.12224
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93365
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (Min),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (Max),A,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,127.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,130.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,162.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,162.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,147.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,147.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93289
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98404
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96677
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (Min),A,33.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (Max),A,33.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (Min),A,44.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (Max),A,44.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (Min),A,35.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (Max),A,35.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98538
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9617
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99084
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (Min),A,64.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (Max),A,65.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,64.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (Min),A,52.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (Max),A,52.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,52.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (Min),A,76.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (Max),A,76.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,76.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94595
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99249
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85699
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,53.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,54.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-104.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-84.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.07881
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.11601
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90637
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (Min),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (Max),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,107.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,108.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,148.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,149.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,125.25
