Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93619
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97763
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87005
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,8.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,8.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,40.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,40.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-98.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-21.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.03944
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.11843
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93335
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (Min),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (Max),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,106.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,113.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,117.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,117.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,68.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,68.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95398
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9711
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91818
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (Min),A,37.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (Max),A,37.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (Min),A,27.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (Max),A,27.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (Min),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (Max),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-8.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99103
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.97952
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94461
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (Min),A,68.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (Max),A,68.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,68.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (Min),A,72.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (Max),A,72.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,72.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (Min),A,27.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (Max),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,27.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99841
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99445
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88681
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,57.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,57.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,57.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,53.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,53.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,12.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-52.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-106.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.32
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.29723
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.00972
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92779
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (Min),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (Max),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,162.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,162.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,152.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,153.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,65.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,65.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93912
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97903
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89953
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (Min),A,29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (Max),A,29.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (Min),A,32.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (Max),A,32.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (Min),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (Max),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98505
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90851
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97278
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (Min),A,52.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (Max),A,52.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,52.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (Min),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (Max),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,34.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (Min),A,36.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (Max),A,38.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,8.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94095
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98444
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95425
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,33.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,33.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-71.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-62.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.10188
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.12337
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93552
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (Min),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (Max),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,91.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,91.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,99.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,99.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,84.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,85.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92007
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9859
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.80978
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (Min),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (Max),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (Min),A,36.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (Max),A,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (Min),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (Max),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.32
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9809
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93497
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95621
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (Min),A,52.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (Max),A,52.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (Min),A,40.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (Max),A,40.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (Min),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (Max),A,30.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,30.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99829
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98062
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86453
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,57.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,57.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,33.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,33.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-29.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-43.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-0.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.34948
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.25774
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9259
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (Min),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (Max),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
