Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,135.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,135.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,109.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,110.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,62.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,62.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91113
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99191
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.83218
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (Min),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (Max),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (Min),A,45.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (Max),A,45.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (Min),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (Max),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98605
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96081
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97278
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (Min),A,56.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (Max),A,56.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,56.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (Min),A,48.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (Max),A,48.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (Min),A,40.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (Max),A,40.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94638
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9881
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9621
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,9.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,47.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,47.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,22.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-65.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-42.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.07408
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.15224
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93085
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (Min),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (Max),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,91.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,91.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,140.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,140.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,81.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,81.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89932
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98892
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88428
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (Min),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (Max),A,23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (Min),A,39.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (Max),A,39.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (Min),A,19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (Max),A,19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98706
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94278
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96765
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (Min),A,54.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (Max),A,55.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,54.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (Min),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (Max),A,38.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (Min),A,38.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (Max),A,38.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98273
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98682
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88019
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,40.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,40.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-78.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-107.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-2.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.12383
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.03255
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93423
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (Min),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (Max),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,95.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,96.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,117.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,117.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,69.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,70.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90985
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98434
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90201
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (Min),A,25.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (Max),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (Min),A,38.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (Max),A,39.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (Min),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (Max),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-9.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99176
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.96457
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99081
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (Min),A,72.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (Max),A,72.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,72.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (Min),A,46.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (Max),A,46.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (Min),A,68.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (Max),A,69.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,69.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94641
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99194
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90536
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,49.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,49.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-86.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-4.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.04237
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.06026
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93085
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (Min),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (Max),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,107.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,107.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,134.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,135.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,100.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,101.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.952
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9158
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89908
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (Min),A,32.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (Max),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (Min),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (Max),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (Min),A,19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (Max),A,19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,5.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
