Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.1718
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93323
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (Min),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (Max),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,116.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,116.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,111.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,112.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,94.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,95.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94968
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95203
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87387
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (Min),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (Max),A,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (Min),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (Max),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (Min),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (Max),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96857
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91293
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99228
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (Min),A,41.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (Max),A,41.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (Min),A,33.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (Max),A,33.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (Min),A,63.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (Max),A,63.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,63.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97485
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99313
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97449
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,56.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,56.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-68.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-29.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-3.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.03056
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.1422
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92889
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (Min),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (Max),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,96.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,96.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,109.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,109.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,102.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,102.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94788
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97903
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.6903
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (Min),A,34.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (Max),A,34.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (Min),A,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (Max),A,32.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (Min),A,12.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (Max),A,12.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-18.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97043
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90695
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97629
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (Min),A,41.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (Max),A,41.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,41.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (Min),A,36.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (Max),A,36.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (Min),A,41.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (Max),A,41.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.82
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98184
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98883
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87286
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,46.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,46.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-68.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-50.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,0.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.07485
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.02495
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92932
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (Min),A,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (Max),A,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,93.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,93.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,112.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,112.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,65.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,65.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-45.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89371
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9903
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.49291
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (Min),A,22.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (Max),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (Min),A,40.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (Max),A,40.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (Min),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (Max),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97128
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.78961
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9736
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (Min),A,36.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (Max),A,42.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (Min),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (Max),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (Min),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (Max),A,35.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-16.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94723
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98175
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.888
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,33.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,33.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-61.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-32.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,15.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.07634
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.1032
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92413
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (Min),A,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (Max),A,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,73.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,74.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,95.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,95.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,55.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,55.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-51.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97302
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97861
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.3966
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,12.0
