Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (Min),A,48.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (Max),A,49.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (Min),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (Max),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (Min),A,8.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (Max),A,8.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9639
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94434
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9895
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (Min),A,38.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (Max),A,48.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,42.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (Min),A,44.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (Max),A,45.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (Min),A,51.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (Max),A,52.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,52.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98517
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98529
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97513
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-69.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-5.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.16179
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.08321
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86584
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,105.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,115.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,98.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,99.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,78.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,78.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-63.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-47.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.41823
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97955
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.42544
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (Min),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (Max),A,13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (Min),A,28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (Max),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (Min),A,8.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (Max),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.43
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97733
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93957
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98709
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (Min),A,48.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (Max),A,53.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,50.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (Min),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (Max),A,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (Min),A,51.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (Max),A,52.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,51.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9378
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99731
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.80783
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,67.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,67.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,9.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-96.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-90.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.06313
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00883
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8536
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,68.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,71.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,127.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,128.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,66.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,67.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-78.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-65.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.18428
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96912
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.19976
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (Min),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (Max),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (Min),A,19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (Max),A,19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (Min),A,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (Max),A,7.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-27.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97543
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.81027
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98843
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (Min),A,39.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (Max),A,40.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (Min),A,23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (Max),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,23.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (Min),A,60.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (Max),A,60.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,60.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,4.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98087
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99292
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.81912
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,61.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,61.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,8.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,8.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-102.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-70.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.02123
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,2e-05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88714
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,64.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,65.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,100.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,101.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,72.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,72.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-67.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97656
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.7955
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.2249
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (Min),A,40.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (Max),A,40.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (Min),A,7.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (Max),A,8.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (Min),A,7.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (Max),A,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98849
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.89599
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98563
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (Min),A,60.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (Max),A,61.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,61.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (Min),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (Max),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (Min),A,59.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (Max),A,59.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93597
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99771
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98239
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
