Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,94.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,94.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,94.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-37.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-45.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.15071
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.13063
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.85461
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (Max),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,112.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,113.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,128.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,129.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,91.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,92.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,31.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-116.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98178
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.69393
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.33193
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (Min),A,49.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (Max),A,50.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (Min),A,8.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (Max),A,8.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (Min),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (Max),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-13.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95779
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93271
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98505
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (Min),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (Max),A,35.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (Min),A,36.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (Max),A,37.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,36.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (Min),A,49.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (Max),A,49.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,49.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-21.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99411
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99326
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86728
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,34.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,34.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,56.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,56.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,15.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-46.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-79.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.23705
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.03761
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.8674
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (Min),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (Max),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,119.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,119.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,98.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,99.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,61.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,64.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-128.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98016
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93783
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.48043
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (Min),A,52.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (Max),A,53.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (Min),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (Max),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (Min),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (Max),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97736
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98297
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98706
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (Min),A,39.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (Max),A,40.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,40.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (Min),A,65.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (Max),A,66.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,66.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (Min),A,56.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (Max),A,56.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,56.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98434
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99313
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97662
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,28.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,45.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,46.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,26.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-68.18
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,10.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-14.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.19158
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.14678
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.86209
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (Max),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,120.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,120.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,129.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,129.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,73.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,80.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98257
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.84964
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.77798
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (Min),A,46.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (Max),A,47.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (Min),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (Max),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (Min),A,14.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (Max),A,14.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-11.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,8.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96011
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.95505
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9794
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (Min),A,46.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (Max),A,46.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,46.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (Min),A,41.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (Max),A,42.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (Min),A,52.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (Max),A,52.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,52.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,13.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.82
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94101
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99405
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95193
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,44.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,50.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-74.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-88.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.01512
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,-0.00597
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88211
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (Max),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,105.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,106.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.88
