Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,63.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (Min),A,47.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (Max),A,47.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,47.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,12.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92566
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98798
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93405
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,43.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,43.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,17.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-68.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-69.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.1267
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.19127
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77755
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,102.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,102.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,126.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,126.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,81.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,81.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98645
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91482
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.69604
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (Min),A,32.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (Max),A,33.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (Min),A,14.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (Max),A,15.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (Min),A,12.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (Max),A,12.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-6.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98676
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98492
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98822
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (Min),A,49.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (Max),A,49.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,49.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (Min),A,71.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (Max),A,72.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,72.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (Min),A,52.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (Max),A,53.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,52.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99005
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97632
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98434
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,36.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,36.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-82.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.01994
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.23757
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76416
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (Min),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (Max),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,109.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,110.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,113.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,115.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,99.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,100.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89416
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92441
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.8865
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (Min),A,16.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (Max),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (Min),A,13.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (Max),A,14.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (Min),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (Max),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98093
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98712
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98444
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (Min),A,54.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (Max),A,55.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,54.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (Min),A,66.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (Max),A,67.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,66.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (Min),A,59.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (Max),A,59.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,59.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,9.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95337
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98318
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99219
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,42.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,42.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-19.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,33.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-27.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.15917
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.12529
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.77502
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,86.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,93.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,115.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,115.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,120.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,120.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89569
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97604
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88077
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (Min),A,23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (Max),A,24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (Min),A,32.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (Max),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (Min),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (Max),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96826
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99298
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98874
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (Min),A,37.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (Max),A,38.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (Min),A,96.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (Max),A,96.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,96.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (Min),A,65.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (Max),A,67.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,66.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98251
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98499
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86139
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,28.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,39.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,39.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-97.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-40.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.06941
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.14925
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76248
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.75
