Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,88.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,89.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,168.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,169.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,93.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,94.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93704
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96222
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94382
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (Min),A,32.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (Max),A,32.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (Min),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (Max),A,23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (Min),A,26.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (Max),A,29.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97391
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93835
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98846
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (Min),A,45.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (Max),A,48.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (Min),A,36.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (Max),A,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (Min),A,68.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (Max),A,68.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,68.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,9.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98202
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97876
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97494
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,30.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,31.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,33.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,33.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-45.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-83.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.12526
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.22631
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78705
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,107.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,109.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,90.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,92.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,128.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,131.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.83627
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99789
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95895
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (Min),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (Max),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (Min),A,68.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (Max),A,69.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (Min),A,28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (Max),A,28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97943
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91815
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99145
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (Min),A,46.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (Max),A,47.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,46.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (Min),A,37.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (Max),A,37.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (Min),A,79.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (Max),A,79.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,79.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99341
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.991
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83304
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,44.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,44.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-88.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-29.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.0887
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.1249
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76632
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,94.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,103.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,149.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,149.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,120.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,120.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91113
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98297
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.85449
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (Min),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (Max),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (Min),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (Max),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (Min),A,12.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (Max),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-4.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-3.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98584
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98465
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99234
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (Min),A,54.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (Max),A,54.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,54.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (Min),A,62.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (Max),A,62.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,62.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (Min),A,78.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (Max),A,78.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,78.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97406
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98657
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98068
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,48.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,48.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-62.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-59.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-25.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.03871
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.19774
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76248
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (Min),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (Max),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,95.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,96.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,138.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,138.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,118.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,118.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97827
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99173
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9826
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (Min),A,42.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (Max),A,42.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (Min),A,37.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (Max),A,46.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (Min),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (Max),A,38.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T10:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
