Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94339
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.995
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87024
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (Min),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (Max),A,32.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (Min),A,47.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (Max),A,48.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (Min),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (Max),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-1.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,1.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99631
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.99817
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99646
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (Min),A,106.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (Max),A,106.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,106.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (Min),A,142.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (Max),A,142.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,142.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (Min),A,111.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (Max),A,111.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,111.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-22.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97665
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99481
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87372
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,19.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,56.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,57.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-64.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-90.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.11061
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.06572
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.76419
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (Min),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (Max),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,156.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,156.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,246.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,247.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,137.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,137.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93945
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98825
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99039
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (Min),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (Max),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (Min),A,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (Max),A,31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (Min),A,55.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (Max),A,55.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-7.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98959
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98428
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98709
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (Min),A,66.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (Max),A,66.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,66.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (Min),A,75.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (Max),A,75.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,75.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (Min),A,60.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (Max),A,60.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,60.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96725
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9957
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93872
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,63.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,63.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,14.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,14.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-78.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-59.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,14.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.02354
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.15221
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.90451
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (Min),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (Max),A,1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,109.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,109.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,170.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,170.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,131.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,131.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95227
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99377
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99338
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (Min),A,28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (Max),A,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (Min),A,44.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (Max),A,44.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (Min),A,61.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (Max),A,61.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-0.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-4.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,4.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.99438
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98578
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98834
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (Min),A,86.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (Max),A,91.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,88.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (Min),A,66.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (Max),A,67.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (Min),A,64.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (Max),A,64.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,64.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9903
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.91867
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96246
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,26.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,22.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-34.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,8.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.1859
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.19054
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78067
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,140.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,146.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,131.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,132.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,146.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,147.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93277
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99402
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92587
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (Min),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (Max),A,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (Min),A,49.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (Max),A,49.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (Min),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (Max),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-1.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-0.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98447
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.98892
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98892
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (Min),A,58.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (Max),A,58.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,58.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (Min),A,60.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (Max),A,61.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,60.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (Min),A,63.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (Max),A,64.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,63.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97977
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9812
