Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,183.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,183.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,144.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,144.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,110.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,110.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99432
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98068
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.74786
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,,L3 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (Min),A,88.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (Max),A,89.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (Min),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (Max),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (Min),A,13.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (Max),A,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-6.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98019
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91653
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99445
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (Min),A,43.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (Max),A,43.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (Min),A,30.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (Max),A,30.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (Min),A,87.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (Max),A,88.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,87.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93826
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99399
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97781
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,55.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,55.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-37.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-38.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.08528
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.08589
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.79467
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (Min),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (Max),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,142.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,142.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,112.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,112.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,120.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,121.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97766
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9707
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91992
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (Min),A,42.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (Max),A,42.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (Min),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (Max),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (Min),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (Max),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-12.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-1.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97488
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93735
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98267
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (Min),A,42.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (Max),A,43.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (Min),A,33.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (Max),A,33.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,33.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (Min),A,50.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (Max),A,51.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,51.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97855
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99326
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93841
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,50.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,50.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,50.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-44.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-31.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.16054
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.19887
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.7294
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (Min),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (Max),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,102.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,103.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,104.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,104.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,87.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,88.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9219
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97467
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96918
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (Min),A,26.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (Max),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (Min),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (Max),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (Min),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (Max),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-20.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,3.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98025
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.87543
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98535
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (Min),A,48.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (Max),A,48.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,48.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (Min),A,24.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (Max),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (Min),A,52.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (Max),A,52.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,9.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92398
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98996
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90542
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,9.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,35.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,35.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-85.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-92.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-26.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.04103
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.15587
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.78827
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (Min),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (Max),A,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,84.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,84.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,82.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,82.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,97.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,97.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95608
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97678
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94418
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (Min),A,34.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (Max),A,34.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (Min),A,22.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (Max),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (Min),A,29.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (Max),A,29.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.57
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9743
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92026
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.98648
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
