Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (Min),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (Max),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,66.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,66.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,81.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,81.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,99.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,99.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96954
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89139
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93082
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (Min),A,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (Max),A,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (Min),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (Max),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (Min),A,21.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (Max),A,22.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-0.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98697
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90359
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.99545
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (Min),A,49.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (Max),A,49.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,49.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (Min),A,29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (Max),A,29.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (Min),A,73.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (Max),A,73.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,73.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,10.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97278
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99249
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.92074
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,26.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,27.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,37.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,37.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-25.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-12.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.23943
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88315
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95248
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (Min),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (Max),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,113.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,114.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,76.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,76.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,109.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,110.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88989
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94659
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97354
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (Min),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (Max),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (Min),A,12.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (Max),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (Min),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (Max),A,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-10.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96509
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.94897
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97073
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (Min),A,35.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (Max),A,35.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (Min),A,33.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (Max),A,33.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (Min),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (Max),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9852
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97177
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.87057
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,23.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-44.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.0197
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.88171
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94675
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (Min),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (Max),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,74.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,74.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,70.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,70.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,74.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,74.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89371
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97659
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9241
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (Min),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (Max),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (Min),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (Max),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (Min),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (Max),A,23.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93875
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.9281
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96332
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (Min),A,27.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (Max),A,27.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (Min),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (Max),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (Min),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (Max),A,29.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97482
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97446
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95251
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-80.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-14.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.02446
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85379
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94281
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (Min),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (Max),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,62.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,62.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,76.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,76.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,72.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,73.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90243
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92032
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90933
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (Min),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (Max),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (Min),A,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (Max),A,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
