Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (Min),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (Max),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-13.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93787
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.93857
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94626
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (Min),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (Max),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (Min),A,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (Max),A,31.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (Min),A,25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (Max),A,37.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,28.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,8.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.43
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9241
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96844
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.78863
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,8.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,22.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,9.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-99.32
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-10.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.03462
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.85983
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.94775
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (Min),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (Max),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,54.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,55.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,63.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,63.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,59.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,70.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87512
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94568
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.8884
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (Min),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (Max),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (Min),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (Max),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (Min),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (Max),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-15.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-11.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96838
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91269
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.93634
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (Min),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (Max),A,35.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (Min),A,26.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (Max),A,26.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (Min),A,26.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (Max),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9808
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98242
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.79788
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,15.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,29.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,29.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,10.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-59.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-13.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.16933
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84649
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.95511
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (Min),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (Max),A,2.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,69.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,69.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,71.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,72.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,60.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,60.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88891
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89877
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94534
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (Min),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (Max),A,21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (Min),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (Max),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (Min),A,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (Max),A,28.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-2.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,0.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98456
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.90808
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97714
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (Min),A,38.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (Max),A,38.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (Min),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (Max),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (Min),A,35.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (Max),A,35.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-24.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90732
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98166
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.86801
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,6.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,6.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,6.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,30.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,14.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,14.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-57.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-16.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.03459
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77841
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.93381
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (Max),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,65.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,65.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,65.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,65.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,78.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,79.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90069
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91284
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93689
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (Min),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (Max),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (Min),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (Max),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (Min),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (Max),A,20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-3.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-16.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-4.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97653
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92892
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97229
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (Min),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (Max),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (Min),A,30.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (Max),A,30.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,30.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (Min),A,32.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (Max),A,32.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,32.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98254
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98404
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.83035
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,15.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
