Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-43.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.12898
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.84247
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92374
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (Max),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,71.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,71.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,72.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,72.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,65.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,65.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90549
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85165
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.76095
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (Min),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (Max),A,22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (Min),A,8.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (Max),A,8.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (Min),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (Max),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-6.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97308
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.79892
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.96899
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (Min),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (Max),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (Min),A,19.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (Max),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (Min),A,32.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (Max),A,32.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91302
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99478
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.88128
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,7.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,46.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,46.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,46.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-42.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-16.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,-0.04283
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.77469
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92889
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (Max),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,59.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,64.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,72.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,72.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,56.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,57.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90295
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.86053
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88537
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (Min),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (Max),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (Min),A,8.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (Max),A,8.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (Min),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (Max),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-23.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-5.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95721
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.84021
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97028
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (Min),A,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (Max),A,31.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (Min),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (Max),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (Min),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (Max),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,31.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98141
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99127
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89322
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,38.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,38.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,38.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-15.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.16579
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.83114
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.92206
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (Max),A,2.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,66.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,66.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,63.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,63.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,62.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,62.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89563
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.86893
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.71621
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (Min),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (Max),A,20.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (Min),A,8.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (Max),A,8.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (Min),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (Max),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-8.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97897
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.83771
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.97784
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (Min),A,44.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (Max),A,44.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,44.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (Min),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (Max),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (Min),A,33.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (Max),A,33.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,33.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-25.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92938
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9906
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.84558
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,33.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,33.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-75.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-18.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.15398
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.76034
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.91925
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (Max),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,70.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,71.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,58.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,59.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,56.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,56.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
