Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.13
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89084
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91043
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.72671
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (Min),A,19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (Max),A,19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (Min),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (Max),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (Min),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (Max),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-21.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-9.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.97552
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.87207
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.92355
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (Min),A,40.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (Max),A,40.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (Min),A,19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (Max),A,19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (Min),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (Max),A,20.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98245
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99289
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.89749
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,16.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,36.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,36.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,13.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,13.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-55.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-17.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.12514
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.79113
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.9205
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (Min),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (Max),A,2.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,74.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,74.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,65.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,65.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,47.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,47.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86746
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92834
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.72509
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (Min),A,19.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (Max),A,19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (Min),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (Max),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (Min),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (Max),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-24.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.63
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98212
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.83783
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.94852
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (Min),A,45.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (Max),A,45.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (Min),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (Max),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (Min),A,23.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (Max),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,19.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.90384
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99219
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.90585
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,8.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,8.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,13.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,13.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-78.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-25.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-22.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.1285
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.63171
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88766
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (Max),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,71.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,71.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,61.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,61.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,49.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,49.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8706
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92349
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.71887
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (Min),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (Max),A,19.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (Min),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (Max),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (Min),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (Max),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-9.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-26.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-10.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.96762
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.81851
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.90137
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (Min),A,30.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (Max),A,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (Min),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (Max),A,18.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (Min),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (Max),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,9.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97598
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9921
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93027
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,17.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,34.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,10.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-51.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-36.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.05199
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.62618
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88843
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (Max),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,65.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,65.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,61.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,61.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,40.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,44.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9306
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96664
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.81155
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (Min),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (Max),A,27.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (Min),A,15.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (Max),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (Min),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (Max),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-2.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.98669
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.92377
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.9631
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (Min),A,45.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (Max),A,45.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (Min),A,27.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (Max),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (Min),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (Max),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,7.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
