Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92978
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99527
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95383
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,6.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,48.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,48.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,11.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,11.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-130.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-33.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.0183
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.65432
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88656
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (Min),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (Max),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,79.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,79.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,89.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,89.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,47.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,48.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8255
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94159
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.73822
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (Min),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (Max),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (Min),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (Max),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (Min),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (Max),A,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-11.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-19.19
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.95486
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.91754
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.91717
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (Min),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (Max),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (Min),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (Max),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (Min),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (Max),A,17.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.983
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99512
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97617
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,15.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,46.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,46.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,46.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,18.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,19.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-68.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-19.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.01781
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.68911
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.89313
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (Min),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (Max),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,58.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,58.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,83.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,83.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,47.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,47.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-49.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84103
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9527
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.55328
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (Min),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (Max),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (Min),A,11.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (Max),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (Min),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (Max),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-5.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-26.06
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-3.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.9855
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.8428
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.966
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,11.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (Min),A,46.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (Max),A,46.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,46.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (Min),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (Max),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (Min),A,24.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (Max),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92844
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99155
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.91489
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,34.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,9.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-45.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-22.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.10387
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.70538
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.884
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (Min),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (Max),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,70.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,70.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,63.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,63.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,45.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,45.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.87
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.83023
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92358
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.72409
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (Min),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (Max),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (Min),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (Max),A,10.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (Min),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (Max),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,05,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,05,L3 Voltage Phase Angle,Degrees,-14.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,05,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,05,L2 Voltage Phase Angle,Degrees,-22.31
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,05,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,05,L1 Voltage Phase Angle,Degrees,-7.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,05,L3 Power Factor,Unitless,0.93732
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,05,L2 Power Factor,Unitless,0.86804
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,05,L1 Power Factor,Unitless,0.95358
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,05,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,05,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,05,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (Min),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (Max),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (Min),A,18.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (Max),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.25
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (Min),A,24.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (Max),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.75
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.56
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-28.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98358
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99384
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.85968
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,15.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,35.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,35.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,11.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,12.5
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Voltage Phase Angle,Degrees,-60.37
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Voltage Phase Angle,Degrees,-27.32
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Voltage THD,%,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Voltage Phase Angle,Degrees,-21.44
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Power Factor,Unitless,0.12218
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Power Factor,Unitless,0.7481
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Power Factor,Unitless,0.88464
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,02,N Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,02,N Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (Min),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (Max),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,0.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (Min),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (Max),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,0.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (Min),A,1.88
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (Max),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
872575,"HEARTHCOTE ROAD,SWADLINCOTE",2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
